Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,13,30,954.0,100.0,1.9,20.1,893.0,561.92,421.81
2018,4,14,13,45,948.0,99.0,2.05,20.1,867.5,508.63,379.04
2018,4,14,14,0,942.0,98.0,2.2,20.1,842.0,454.54,334.11
2018,4,14,14,15,934.0,96.5,2.3,19.95,809.5,398.82,286.63
2018,4,14,14,30,926.0,95.0,2.4,19.8,777.0,342.97,238.01
2018,4,14,14,45,915.0,93.5,2.5,19.65,738.0,286.5,188.78
2018,4,14,15,0,904.0,92.0,2.6,19.5,699.0,230.67,141.42
2018,4,14,15,15,889.5,89.5,2.6,19.5,654.5,174.54,98.06
2018,4,14,15,30,875.0,87.0,2.6,19.5,610.0,119.88,64.87
2018,4,14,15,45,854.5,84.5,2.75,18.9,561.0,59.11,45.5
2018,4,14,16,0,834.0,82.0,2.9,18.3,512.0,58.78,45.54
2018,4,14,16,15,804.0,79.5,2.95,17.6,459.5,58.36,45.48
2018,4,14,16,30,774.0,77.0,3.0,16.9,407.0,57.97,45.44
2018,4,14,16,45,732.5,73.0,3.0,16.25,352.5,56.32,44.27
2018,4,14,17,0,691.0,69.0,3.0,15.6,298.0,49.86,38.79
2018,4,14,17,15,599.5,66.5,3.0,14.7,240.0,49.35,38.51
2018,4,14,17,30,508.0,64.0,3.0,13.8,182.0,49.17,38.37
2018,4,14,17,45,392.5,52.0,2.95,12.95,129.5,40.76,30.67
2018,4,14,18,0,277.0,40.0,2.9,12.1,77.0,30.91,21.44
2018,4,14,18,15,194.5,28.5,2.95,11.65,49.0,22.35,11.81
2018,4,14,18,30,112.0,17.0,3.0,11.2,21.0,15.46,0.0
2018,4,14,18,45,56.0,8.5,3.05,10.75,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.8,7.25,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.9,7.4,3.0,0.0,0.0
2018,4,15,5,45,5.0,14.0,3.05,7.6,14.0,15.68,0.0
2018,4,15,6,0,3.0,25.0,3.2,7.8,25.0,26.51,14.47
2018,4,15,6,15,218.5,40.5,3.35,8.3,80.0,233.76,195.48
2018,4,15,6,30,434.0,56.0,3.5,8.8,135.0,416.92,354.62
2018,4,15,6,45,537.5,61.0,3.65,9.25,191.0,517.17,439.68
2018,4,15,7,0,641.0,66.0,3.8,9.7,247.0,622.09,524.36
2018,4,15,7,15,688.0,71.0,3.9,10.15,301.0,685.29,572.63
2018,4,15,7,30,735.0,76.0,4.0,10.6,355.0,743.65,615.51
2018,4,15,7,45,767.0,80.5,4.1,11.1,408.5,794.16,650.96
2018,4,15,8,0,799.0,85.0,4.2,11.6,462.0,843.3,684.63
2018,4,15,8,15,822.0,88.0,4.25,11.95,512.5,880.65,709.07
2018,4,15,8,30,845.0,91.0,4.3,12.3,563.0,915.66,731.56
2018,4,15,8,45,860.5,94.5,4.4,12.65,609.5,941.62,747.76
2018,4,15,9,0,876.0,98.0,4.5,13.0,656.0,954.95,754.95
2018,4,15,9,15,889.0,100.5,4.65,13.2,698.0,971.15,765.27
2018,4,15,9,30,902.0,103.0,4.8,13.4,740.0,984.05,773.32
2018,4,15,9,45,911.0,105.0,4.9,13.65,776.0,989.15,775.4
2018,4,15,10,0,920.0,107.0,5.0,13.9,812.0,990.73,775.2
2018,4,15,10,15,927.0,108.0,5.1,14.0,840.5,985.78,770.98
2018,4,15,10,30,934.0,109.0,5.2,14.1,869.0,977.29,764.41
2018,4,15,10,45,939.0,110.0,5.3,14.2,891.0,963.45,754.16
2018,4,15,11,0,944.0,111.0,5.4,14.3,913.0,946.13,741.53
2018,4,15,11,15,946.5,111.5,5.5,14.3,926.5,922.77,724.9
2018,4,15,11,30,949.0,112.0,5.6,14.3,940.0,896.22,705.97
2018,4,15,11,45,950.0,111.5,5.7,14.3,945.5,864.47,683.2
2018,4,15,12,0,951.0,111.0,5.8,14.3,951.0,829.89,658.27
2018,4,15,12,15,949.0,111.5,5.95,14.2,948.0,791.36,630.69
2018,4,15,12,30,947.0,112.0,6.1,14.1,945.0,750.5,599.56
2018,4,15,12,45,944.0,111.0,6.2,14.0,934.0,705.57,563.94
2018,4,15,13,0,941.0,110.0,6.3,13.9,923.0,658.82,526.06
2018,4,15,13,15,934.0,110.5,6.4,13.7,903.5,609.46,485.33
2018,4,15,13,30,927.0,111.0,6.5,13.5,884.0,558.99,442.61
2018,4,15,13,45,769.5,166.0,6.55,13.25,795.0,479.42,376.67
2018,4,15,14,0,612.0,221.0,6.6,13.0,706.0,410.82,319.93
2018,4,15,14,15,381.5,268.5,6.6,12.6,567.0,330.22,256.47
2018,4,15,14,30,151.0,316.0,6.6,12.2,428.0,286.06,225.21
2018,4,15,14,45,138.0,308.0,6.6,11.8,406.0,263.65,207.17
2018,4,15,15,0,125.0,300.0,6.6,11.4,384.0,242.5,190.5
2018,4,15,15,15,72.5,251.0,6.6,11.4,299.0,202.52,160.52
2018,4,15,15,30,20.0,202.0,6.6,11.4,214.0,168.56,135.49
2018,4,15,15,45,52.5,201.0,6.4,10.7,229.0,154.18,130.7
2018,4,15,16,0,85.0,200.0,6.2,10.0,244.0,152.56,130.05
2018,4,15,16,15,98.5,181.0,6.05,9.7,227.0,132.37,112.81
2018,4,15,16,30,112.0,162.0,5.9,9.4,210.0,120.36,102.66
2018,4,15,16,45,196.5,132.0,5.75,9.1,203.0,95.81,81.12
2018,4,15,17,0,281.0,102.0,5.6,8.8,196.0,76.83,64.29
2018,4,15,17,15,311.0,88.5,5.3,8.4,175.5,64.09,52.89
2018,4,15,17,30,341.0,75.0,5.0,8.0,155.0,55.7,45.22
2018,4,15,17,45,282.5,60.5,4.7,7.6,115.5,45.75,35.88
2018,4,15,18,0,224.0,46.0,4.4,7.2,76.0,35.4,25.95
2018,4,15,18,15,140.5,30.5,4.25,6.9,46.5,23.83,13.65
2018,4,15,18,30,57.0,15.0,4.1,6.6,17.0,13.64,0.0
2018,4,15,18,45,28.5,7.5,3.9,6.3,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,15,4.5,1.5,1.25,4.45,1.5,0.0,0.0
2018,4,16,5,30,9.0,3.0,1.3,4.7,3.0,0.0,0.0
2018,4,16,5,45,31.5,16.5,1.3,5.0,19.0,33.68,0.0
2018,4,16,6,0,54.0,30.0,1.3,5.3,35.0,83.76,61.14
2018,4,16,6,15,88.0,48.5,1.55,5.65,62.5,130.88,108.34
2018,4,16,6,30,122.0,67.0,1.8,6.0,90.0,178.85,152.35
2018,4,16,6,45,107.5,64.0,2.05,6.3,89.0,159.63,136.96
2018,4,16,7,0,93.0,61.0,2.3,6.6,88.0,143.98,123.6
2018,4,16,7,15,46.5,43.5,2.45,6.75,57.0,85.82,71.6
2018,4,16,7,30,0.0,26.0,2.6,6.9,26.0,22.9,14.51
2018,4,16,7,45,0.0,34.0,2.75,7.05,34.0,29.98,20.65
2018,4,16,8,0,0.0,42.0,2.9,7.2,42.0,37.07,26.72
2018,4,16,8,15,17.5,104.0,3.05,7.25,114.0,116.6,95.8
2018,4,16,8,30,35.0,166.0,3.2,7.3,186.0,199.0,165.45
2018,4,16,8,45,108.5,231.0,3.3,7.35,299.5,356.41,296.57
2018,4,16,9,0,182.0,296.0,3.4,7.4,413.0,498.14,409.83
2018,4,16,9,15,155.5,304.5,3.5,7.4,409.0,477.57,391.17
2018,4,16,9,30,129.0,313.0,3.6,7.4,405.0,456.44,372.94
2018,4,16,9,45,173.0,316.0,3.75,7.4,445.5,495.83,404.92
2018,4,16,10,0,217.0,319.0,3.9,7.4,486.0,549.87,447.46
2018,4,16,10,15,260.5,351.0,4.0,7.4,558.5,615.81,498.07
2018,4,16,10,30,304.0,383.0,4.1,7.4,631.0,678.26,545.33
2018,4,16,10,45,220.5,405.0,4.2,7.4,587.5,600.34,483.09
2018,4,16,11,0,137.0,427.0,4.3,7.4,544.0,537.47,432.19
2018,4,16,11,15,105.5,397.5,4.35,7.45,488.5,472.01,380.63
2018,4,16,11,30,74.0,368.0,4.4,7.5,433.0,401.07,324.17
2018,4,16,11,45,64.0,354.5,4.4,7.55,411.0,374.38,302.74
2018,4,16,12,0,54.0,341.0,4.4,7.6,389.0,348.68,281.92
2018,4,16,12,15,127.0,364.0,4.4,7.55,476.5,419.51,339.7
2018,4,16,12,30,200.0,387.0,4.4,7.5,564.0,478.31,386.54
2018,4,16,12,45,341.5,370.5,4.35,7.5,668.0,539.9,435.63
2018,4,16,13,0,483.0,354.0,4.3,7.5,772.0,586.9,471.63
2018,4,16,13,15,475.0,346.0,4.3,7.45,750.5,545.61,437.89
2018,4,16,13,30,467.0,338.0,4.3,7.4,729.0,504.64,404.22
2018,4,16,13,45,501.0,312.0,4.25,7.4,720.0,469.66,374.33
2018,4,16,14,0,535.0,286.0,4.2,7.4,711.0,431.4,340.72
2018,4,16,14,15,500.5,272.0,4.2,7.35,657.0,374.72,292.78
2018,4,16,14,30,466.0,258.0,4.2,7.3,603.0,321.77,247.66
2018,4,16,14,45,676.0,179.0,4.2,7.3,651.5,282.7,204.98
2018,4,16,15,0,886.0,100.0,4.2,7.3,700.0,236.99,154.85
2018,4,16,15,15,876.0,96.5,4.2,7.3,657.5,181.69,109.26
2018,4,16,15,30,866.0,93.0,4.2,7.3,615.0,118.23,65.62
2018,4,16,15,45,807.0,99.5,4.2,7.3,555.0,71.23,58.53
2018,4,16,16,0,748.0,106.0,4.2,7.3,495.0,68.04,55.9
2018,4,16,16,15,629.5,117.0,4.0,7.15,421.5,77.48,64.65
2018,4,16,16,30,511.0,128.0,3.8,7.0,348.0,87.63,74.08
2018,4,16,16,45,564.5,102.0,3.6,6.9,316.0,71.92,60.11
2018,4,16,17,0,618.0,76.0,3.4,6.8,284.0,54.57,44.49
2018,4,16,17,15,551.0,69.5,3.05,6.4,231.0,51.28,41.6
2018,4,16,17,30,484.0,63.0,2.7,6.0,178.0,47.93,38.5
2018,4,16,17,45,422.5,52.5,2.35,5.6,135.0,41.02,31.93
2018,4,16,18,0,361.0,42.0,2.0,5.2,92.0,33.81,24.83
2018,4,16,18,15,224.0,29.0,1.9,4.9,55.5,22.73,13.22
2018,4,16,18,30,87.0,16.0,1.8,4.6,19.0,14.55,0.0
2018,4,16,18,45,43.5,8.0,1.7,4.35,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,1.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,0.9,1.75,3.0,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,2.1,6.0,5.46,0.0
2018,4,17,5,45,163.0,19.5,1.3,2.4,33.0,114.83,0.0
2018,4,17,6,0,292.0,33.0,1.5,2.7,60.0,266.06,210.37
2018,4,17,6,15,396.5,44.0,1.55,3.0,105.5,362.8,307.68
2018,4,17,6,30,501.0,55.0,1.6,3.3,151.0,467.01,399.69
2018,4,17,6,45,563.0,63.5,1.65,3.6,202.5,542.55,462.94
2018,4,17,7,0,625.0,72.0,1.7,3.9,254.0,620.53,524.98
2018,4,17,7,15,674.0,78.0,1.8,4.65,309.0,686.52,574.33
2018,4,17,7,30,723.0,84.0,1.9,5.4,364.0,753.05,622.14
2018,4,17,7,45,758.0,87.0,1.95,6.15,417.5,797.93,651.76
2018,4,17,8,0,793.0,90.0,2.0,6.9,471.0,847.85,684.42
2018,4,17,8,15,817.5,93.5,2.0,7.5,522.5,887.1,708.39
2018,4,17,8,30,842.0,97.0,2.0,8.1,574.0,924.02,730.36
2018,4,17,8,45,860.5,100.0,2.05,8.7,621.5,952.06,746.4
2018,4,17,9,0,879.0,103.0,2.1,9.3,669.0,977.13,760.39
2018,4,17,9,15,895.0,104.0,2.05,9.7,712.0,984.52,761.58
2018,4,17,9,30,911.0,105.0,2.0,10.1,755.0,998.47,767.58
2018,4,17,9,45,924.0,105.0,1.9,10.5,792.0,1005.03,767.88
2018,4,17,10,0,937.0,105.0,1.8,10.9,829.0,1008.06,765.99
2018,4,17,10,15,944.0,106.0,1.8,11.25,858.0,1002.93,760.39
2018,4,17,10,30,951.0,107.0,1.8,11.6,887.0,994.2,752.68
2018,4,17,10,45,955.5,108.0,1.75,11.9,909.0,979.6,740.7
2018,4,17,11,0,960.0,109.0,1.7,12.2,931.0,961.5,726.63
2018,4,17,11,15,963.0,110.0,1.65,12.4,945.5,938.67,709.84
2018,4,17,11,30,966.0,111.0,1.6,12.6,960.0,912.56,690.99
2018,4,17,11,45,967.0,111.5,1.6,12.85,966.0,881.21,669.22
2018,4,17,12,0,968.0,112.0,1.6,13.1,972.0,846.96,645.49
2018,4,17,12,15,967.5,112.0,1.6,13.25,970.0,808.42,618.98
2018,4,17,12,30,967.0,112.0,1.6,13.4,968.0,767.42,589.39
2018,4,17,12,45,964.5,111.5,1.55,13.55,957.5,722.42,555.14
2018,4,17,13,0,962.0,111.0,1.5,13.7,947.0,675.51,518.81
2018,4,17,13,15,957.0,111.0,1.45,13.75,928.5,625.88,479.82
2018,4,17,13,30,952.0,111.0,1.4,13.8,910.0,574.94,438.81
2018,4,17,13,45,944.0,111.0,1.35,13.85,883.5,521.53,394.82
2018,4,17,14,0,936.0,111.0,1.3,13.9,857.0,467.53,349.16
2018,4,17,14,15,928.5,109.0,1.35,13.9,824.5,411.83,301.44
2018,4,17,14,30,921.0,107.0,1.4,13.9,792.0,355.99,252.47
2018,4,17,14,45,908.5,104.0,1.4,13.85,751.0,298.29,201.81
2018,4,17,15,0,896.0,101.0,1.4,13.8,710.0,241.43,152.95
2018,4,17,15,15,875.5,98.0,1.4,13.8,661.5,184.61,108.15
2018,4,17,15,30,855.0,95.0,1.4,13.8,613.0,120.84,65.64
2018,4,17,15,45,842.0,92.0,1.6,13.55,568.0,68.37,54.56
2018,4,17,16,0,829.0,89.0,1.8,13.3,523.0,63.46,50.56
2018,4,17,16,15,802.5,86.0,1.75,12.95,471.5,62.91,50.35
2018,4,17,16,30,776.0,83.0,1.7,12.6,420.0,62.37,50.13
2018,4,17,16,45,724.5,78.0,1.6,12.3,360.5,54.62,43.45
2018,4,17,17,0,673.0,73.0,1.5,12.0,301.0,52.48,41.73
2018,4,17,17,15,605.0,68.0,1.45,11.1,246.5,50.23,39.9
2018,4,17,17,30,537.0,63.0,1.4,10.2,192.0,48.02,37.97
2018,4,17,17,45,465.0,54.0,1.35,9.3,146.0,42.36,32.69
2018,4,17,18,0,393.0,45.0,1.3,8.4,100.0,36.53,26.97
2018,4,17,18,15,262.5,32.0,1.4,7.95,62.5,26.55,16.45
2018,4,17,18,30,132.0,19.0,1.5,7.5,25.0,17.28,0.0
2018,4,17,18,45,66.0,9.5,1.55,7.05,12.5,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,4.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.5,1.0,0.91,0.0
2018,4,18,5,45,0.0,5.0,1.15,4.8,5.0,4.38,0.0
2018,4,18,6,0,0.0,9.0,1.2,5.1,9.0,7.9,0.82
2018,4,18,6,15,0.0,12.5,1.3,5.45,12.5,10.97,3.89
2018,4,18,6,30,0.0,16.0,1.4,5.8,16.0,14.06,6.75
2018,4,18,6,45,0.0,29.0,1.5,6.15,29.0,25.53,16.97
2018,4,18,7,0,0.0,42.0,1.6,6.5,42.0,37.03,27.12
2018,4,18,7,15,0.0,47.5,1.6,6.75,47.5,41.91,31.32
2018,4,18,7,30,0.0,53.0,1.6,7.0,53.0,46.79,35.46
2018,4,18,7,45,0.0,56.0,1.6,7.25,56.0,49.46,37.61
2018,4,18,8,0,0.0,59.0,1.6,7.5,59.0,52.14,39.74
2018,4,18,8,15,2.5,100.5,1.6,7.85,102.0,92.23,73.97
2018,4,18,8,30,5.0,142.0,1.6,8.2,145.0,134.79,109.53
2018,4,18,8,45,4.0,143.0,1.6,8.55,145.5,134.06,108.29
2018,4,18,9,0,3.0,144.0,1.6,8.9,146.0,133.51,107.33
2018,4,18,9,15,7.5,180.5,1.6,9.2,186.0,172.63,139.35
2018,4,18,9,30,12.0,217.0,1.6,9.5,226.0,211.74,170.69
2018,4,18,9,45,49.0,267.0,1.6,9.8,305.0,309.26,249.17
2018,4,18,10,0,86.0,317.0,1.6,10.1,384.0,393.26,314.37
2018,4,18,10,15,195.0,352.0,1.6,10.3,510.5,541.58,428.3
2018,4,18,10,30,304.0,387.0,1.6,10.5,637.0,683.13,531.46
2018,4,18,10,45,284.0,404.5,1.65,10.7,643.0,669.79,518.99
2018,4,18,11,0,264.0,422.0,1.7,10.9,649.0,655.36,507.33
2018,4,18,11,15,254.5,430.5,1.75,11.05,652.0,640.47,495.87
2018,4,18,11,30,245.0,439.0,1.8,11.2,655.0,617.35,478.58
2018,4,18,11,45,202.0,446.5,1.85,11.35,625.5,575.04,446.4
2018,4,18,12,0,159.0,454.0,1.9,11.5,596.0,534.52,415.49
2018,4,18,12,15,133.5,447.0,1.95,11.65,566.0,496.47,386.73
2018,4,18,12,30,108.0,440.0,2.0,11.8,536.0,459.54,358.62
2018,4,18,12,45,122.5,439.0,2.1,12.0,546.5,456.94,356.92
2018,4,18,13,0,137.0,438.0,2.2,12.2,557.0,452.03,353.13
2018,4,18,13,15,140.5,428.5,2.3,12.35,548.5,432.88,338.43
2018,4,18,13,30,144.0,419.0,2.4,12.5,540.0,413.47,323.38
2018,4,18,13,45,211.0,399.0,2.45,12.65,570.5,415.09,323.86
2018,4,18,14,0,278.0,379.0,2.5,12.8,601.0,402.94,312.67
2018,4,18,14,15,295.0,354.5,2.6,12.75,582.0,369.83,285.44
2018,4,18,14,30,312.0,330.0,2.7,12.7,563.0,335.45,256.59
2018,4,18,14,45,441.5,272.5,2.75,12.65,583.5,296.65,219.74
2018,4,18,15,0,571.0,215.0,2.8,12.6,604.0,251.7,176.54
2018,4,18,15,15,719.0,155.0,2.8,12.6,613.0,191.08,121.04
2018,4,18,15,30,867.0,95.0,2.8,12.6,622.0,123.7,67.44
2018,4,18,15,45,853.5,88.0,2.8,12.25,572.5,67.8,54.36
2018,4,18,16,0,840.0,81.0,2.8,11.9,523.0,57.74,45.78
2018,4,18,16,15,834.5,75.0,2.7,11.55,477.0,54.93,43.53
2018,4,18,16,30,829.0,69.0,2.6,11.2,431.0,51.9,41.05
2018,4,18,16,45,797.0,65.0,2.5,10.85,377.0,50.01,39.56
2018,4,18,17,0,765.0,61.0,2.4,10.5,323.0,48.06,37.97
2018,4,18,17,15,714.5,56.5,2.15,9.55,268.5,45.54,35.89
2018,4,18,17,30,664.0,52.0,1.9,8.6,214.0,43.02,33.68
2018,4,18,17,45,583.5,45.5,1.7,7.7,162.5,35.32,26.54
2018,4,18,18,0,503.0,39.0,1.5,6.8,111.0,31.2,22.43
2018,4,18,18,15,353.5,29.0,1.55,6.3,69.5,23.72,14.43
2018,4,18,18,30,204.0,19.0,1.6,5.8,28.0,16.03,0.0
2018,4,18,18,45,102.0,9.5,1.65,5.25,14.0,8.64,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,15,39.5,4.5,1.55,2.25,4.5,0.0,0.0
2018,4,19,5,30,79.0,9.0,1.7,3.1,9.0,52.39,0.0
2018,4,19,5,45,191.0,20.5,1.85,3.9,35.5,162.93,0.0
2018,4,19,6,0,303.0,32.0,2.0,4.7,62.0,274.92,222.47
2018,4,19,6,15,443.5,39.0,2.25,5.5,112.5,391.68,332.0
2018,4,19,6,30,584.0,46.0,2.5,6.3,163.0,518.54,440.65
2018,4,19,6,45,643.0,52.5,2.8,7.05,216.0,586.16,496.8
2018,4,19,7,0,702.0,59.0,3.1,7.8,269.0,662.43,557.2
2018,4,19,7,15,742.0,63.5,3.2,8.45,323.0,721.9,601.31
2018,4,19,7,30,782.0,68.0,3.3,9.1,377.0,781.18,643.62
2018,4,19,7,45,810.0,71.5,3.4,9.75,430.5,827.97,675.24
2018,4,19,8,0,838.0,75.0,3.5,10.4,484.0,873.18,704.99
2018,4,19,8,15,858.0,79.0,3.6,10.9,535.0,900.52,721.55
2018,4,19,8,30,878.0,83.0,3.7,11.4,586.0,934.45,742.87
2018,4,19,8,45,893.0,85.0,3.75,11.9,632.5,958.48,756.55
2018,4,19,9,0,908.0,87.0,3.8,12.4,679.0,979.52,768.16
2018,4,19,9,15,921.5,88.5,3.8,12.8,721.5,995.33,776.09
2018,4,19,9,30,935.0,90.0,3.8,13.2,764.0,1007.77,781.81
2018,4,19,9,45,945.5,91.0,3.8,13.6,800.5,1013.26,782.84
2018,4,19,10,0,956.0,92.0,3.8,14.0,837.0,1015.15,781.6
2018,4,19,10,15,962.0,93.5,3.85,14.25,866.0,1009.67,776.27
2018,4,19,10,30,968.0,95.0,3.9,14.5,895.0,1000.54,768.64
2018,4,19,10,45,972.0,96.0,3.9,14.8,916.5,985.43,756.58
2018,4,19,11,0,976.0,97.0,3.9,15.1,938.0,966.79,742.28
2018,4,19,11,15,978.0,97.5,3.9,15.25,951.5,942.48,724.6
2018,4,19,11,30,980.0,98.0,3.9,15.4,965.0,914.91,704.75
2018,4,19,11,45,980.0,98.0,3.95,15.6,970.0,882.14,681.42
2018,4,19,12,0,980.0,98.0,4.0,15.8,975.0,846.52,656.04
2018,4,19,12,15,978.5,99.0,4.0,15.9,972.5,808.01,628.53
2018,4,19,12,30,977.0,100.0,4.0,16.0,970.0,767.06,598.43
2018,4,19,12,45,938.5,117.5,3.95,16.1,946.0,713.87,556.79
2018,4,19,13,0,900.0,135.0,3.9,16.2,922.0,660.92,514.78
2018,4,19,13,15,812.0,170.0,3.85,16.25,869.0,595.34,462.53
2018,4,19,13,30,724.0,205.0,3.8,16.3,816.0,532.39,411.9
2018,4,19,13,45,810.0,163.0,3.75,16.35,828.0,501.06,384.34
2018,4,19,14,0,896.0,121.0,3.7,16.4,840.0,462.36,349.07
2018,4,19,14,15,889.0,118.5,3.65,16.4,808.0,408.54,301.76
2018,4,19,14,30,882.0,116.0,3.6,16.4,776.0,354.57,253.6
2018,4,19,14,45,899.5,102.5,3.5,16.35,746.5,298.79,203.03
2018,4,19,15,0,917.0,89.0,3.4,16.3,717.0,240.73,151.44
2018,4,19,15,15,903.0,87.0,3.4,16.3,672.5,184.53,106.2
2018,4,19,15,30,889.0,85.0,3.4,16.3,628.0,129.73,70.13
2018,4,19,15,45,869.5,83.0,3.1,16.15,579.0,76.39,50.88
2018,4,19,16,0,850.0,81.0,2.8,16.0,530.0,57.74,45.01
2018,4,19,16,15,823.0,78.5,2.6,15.6,477.5,57.3,44.88
2018,4,19,16,30,796.0,76.0,2.4,15.2,425.0,56.87,44.74
2018,4,19,16,45,758.5,72.0,2.15,14.8,370.5,55.18,43.49
2018,4,19,17,0,721.0,68.0,1.9,14.4,316.0,53.47,42.18
2018,4,19,17,15,667.0,62.5,1.85,13.45,262.0,46.0,35.73
2018,4,19,17,30,613.0,57.0,1.8,12.5,208.0,43.13,33.24
2018,4,19,17,45,529.0,50.0,1.75,11.55,158.0,38.85,29.28
2018,4,19,18,0,445.0,43.0,1.7,10.6,108.0,34.53,25.03
2018,4,19,18,15,305.5,31.5,1.85,10.05,68.0,25.86,16.13
2018,4,19,18,30,166.0,20.0,2.0,9.5,28.0,15.87,0.0
2018,4,19,18,45,83.0,10.0,2.1,8.95,14.0,9.1,0.0
2018,4,19,19,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,20,5,15,36.5,4.5,1.15,4.7,5.0,0.0,0.0
2018,4,20,5,30,73.0,9.0,1.1,5.4,10.0,49.21,0.0
2018,4,20,5,45,217.0,21.5,1.05,6.1,40.5,182.17,39.18
2018,4,20,6,0,361.0,34.0,1.0,6.8,71.0,315.29,253.82
2018,4,20,6,15,461.0,42.0,1.1,7.4,117.5,408.65,340.75
2018,4,20,6,30,561.0,50.0,1.2,8.0,164.0,508.66,424.95
2018,4,20,6,45,624.0,56.0,1.25,8.65,217.0,583.65,484.35
2018,4,20,7,0,687.0,62.0,1.3,9.3,270.0,655.87,538.53
2018,4,20,7,15,728.0,66.0,1.4,10.2,323.5,715.23,580.47
2018,4,20,7,30,769.0,70.0,1.5,11.1,377.0,774.4,620.65
2018,4,20,7,45,798.5,73.5,1.65,11.95,430.5,822.21,652.0
2018,4,20,8,0,828.0,77.0,1.8,12.8,484.0,868.53,681.64
2018,4,20,8,15,849.0,80.0,1.9,13.4,534.5,904.53,703.59
2018,4,20,8,30,870.0,83.0,2.0,14.0,585.0,928.71,717.23
2018,4,20,8,45,885.5,85.0,2.1,14.6,631.0,953.11,731.09
2018,4,20,9,0,901.0,87.0,2.2,15.2,677.0,974.55,742.91
2018,4,20,9,15,914.0,88.0,2.3,15.65,718.5,989.25,750.65
2018,4,20,9,30,927.0,89.0,2.4,16.1,760.0,1000.63,756.33
2018,4,20,9,45,938.0,89.5,2.5,16.55,796.0,1006.06,758.18
2018,4,20,10,0,949.0,90.0,2.6,17.0,832.0,1007.94,757.83
2018,4,20,10,15,955.0,91.0,2.7,17.45,860.5,1002.02,752.45
2018,4,20,10,30,961.0,92.0,2.8,17.9,889.0,992.5,744.86
2018,4,20,10,45,964.5,93.0,2.9,18.3,910.0,977.11,733.6
2018,4,20,11,0,968.0,94.0,3.0,18.7,931.0,958.25,720.13
2018,4,20,11,15,970.0,94.5,3.05,19.0,944.5,934.2,703.1
2018,4,20,11,30,972.0,95.0,3.1,19.3,958.0,906.92,683.96
2018,4,20,11,45,972.0,95.5,3.15,19.55,963.0,874.93,661.74
2018,4,20,12,0,972.0,96.0,3.2,19.8,968.0,840.1,637.53
2018,4,20,12,15,971.0,96.0,3.2,19.95,965.5,801.4,610.49
2018,4,20,12,30,970.0,96.0,3.2,20.1,963.0,760.29,581.13
2018,4,20,12,45,968.0,95.5,3.25,20.2,952.5,715.84,547.68
2018,4,20,13,0,966.0,95.0,3.3,20.3,942.0,669.43,512.0
2018,4,20,13,15,961.5,94.5,3.35,20.3,923.5,619.85,473.25
2018,4,20,13,30,957.0,94.0,3.4,20.3,905.0,568.91,432.37
2018,4,20,13,45,950.5,93.5,3.45,20.3,879.0,515.92,388.74
2018,4,20,14,0,944.0,93.0,3.5,20.3,853.0,462.2,343.28
2018,4,20,14,15,936.0,92.0,3.55,20.15,820.5,407.05,295.73
2018,4,20,14,30,928.0,91.0,3.6,20.0,788.0,351.79,247.11
2018,4,20,14,45,917.0,90.0,3.7,19.9,749.5,295.87,197.79
2018,4,20,15,0,906.0,89.0,3.8,19.8,711.0,240.6,150.03
2018,4,20,15,15,892.0,86.5,3.8,19.8,666.5,184.71,105.34
2018,4,20,15,30,878.0,84.0,3.8,19.8,622.0,130.24,69.42
2018,4,20,15,45,859.5,81.5,3.95,19.05,573.5,77.26,49.64
2018,4,20,16,0,841.0,79.0,4.1,18.3,525.0,56.17,43.21
2018,4,20,16,15,815.5,76.0,4.1,17.55,473.5,55.32,42.78
2018,4,20,16,30,790.0,73.0,4.1,16.8,422.0,54.44,42.31
2018,4,20,16,45,756.0,69.0,4.05,16.1,369.0,52.69,41.05
2018,4,20,17,0,722.0,65.0,4.0,15.4,316.0,50.89,39.7
2018,4,20,17,15,672.5,60.0,3.95,14.45,263.0,48.13,37.45
2018,4,20,17,30,623.0,55.0,3.9,13.5,210.0,41.45,31.58
2018,4,20,17,45,547.0,48.0,3.8,12.5,160.5,37.1,27.6
2018,4,20,18,0,471.0,41.0,3.7,11.5,111.0,32.68,23.31
2018,4,20,18,15,341.5,30.5,3.65,10.85,71.0,24.86,15.37
2018,4,20,18,30,212.0,20.0,3.6,10.2,31.0,16.77,0.0
2018,4,20,18,45,106.0,10.0,3.55,9.55,15.5,9.1,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,21,5,15,41.0,5.0,1.25,4.95,5.5,0.0,0.0
2018,4,21,5,30,82.0,10.0,1.4,5.7,11.0,55.38,0.0
2018,4,21,5,45,225.5,22.0,1.5,6.45,42.5,190.66,72.48
2018,4,21,6,0,369.0,34.0,1.6,7.2,74.0,321.67,261.62
2018,4,21,6,15,464.0,42.0,1.6,7.8,120.0,411.88,345.18
2018,4,21,6,30,559.0,50.0,1.6,8.4,166.0,508.52,426.56
2018,4,21,6,45,619.5,56.0,1.6,9.05,218.5,581.61,484.5
2018,4,21,7,0,680.0,62.0,1.6,9.7,271.0,651.94,537.18
2018,4,21,7,15,720.0,66.0,1.5,10.3,324.0,710.26,577.43
2018,4,21,7,30,760.0,70.0,1.4,10.9,377.0,768.37,615.54
2018,4,21,7,45,788.5,74.0,1.3,11.5,430.0,815.72,644.21
2018,4,21,8,0,817.0,78.0,1.2,12.1,483.0,861.58,670.75
2018,4,21,8,15,838.0,81.0,1.2,12.75,533.0,897.35,690.88
2018,4,21,8,30,859.0,84.0,1.2,13.4,583.0,921.31,702.79
2018,4,21,8,45,874.5,86.5,1.25,14.1,629.0,946.16,716.05
2018,4,21,9,0,890.0,89.0,1.3,14.8,675.0,968.07,727.28
2018,4,21,9,15,903.0,90.0,1.35,15.45,716.0,982.66,733.9
2018,4,21,9,30,916.0,91.0,1.4,16.1,757.0,993.98,738.55
2018,4,21,9,45,926.5,92.0,1.4,16.8,793.0,999.48,738.62
2018,4,21,10,0,937.0,93.0,1.4,17.5,829.0,1001.45,736.64
2018,4,21,10,15,943.5,94.0,1.45,18.1,857.5,996.04,731.2
2018,4,21,10,30,950.0,95.0,1.5,18.7,886.0,987.06,723.7
2018,4,21,10,45,955.5,95.5,1.55,19.3,908.0,973.08,713.15
2018,4,21,11,0,961.0,96.0,1.6,19.9,930.0,955.6,700.49
2018,4,21,11,15,963.5,96.5,1.6,20.3,943.5,932.09,683.89
2018,4,21,11,30,966.0,97.0,1.6,20.7,957.0,905.36,665.34
2018,4,21,11,45,967.5,97.0,1.65,21.1,963.0,874.25,644.56
2018,4,21,12,0,969.0,97.0,1.7,21.5,969.0,840.24,621.8
2018,4,21,12,15,968.5,97.5,1.7,21.7,967.0,802.46,596.39
2018,4,21,12,30,968.0,98.0,1.7,21.9,965.0,762.21,568.72
2018,4,21,12,45,966.5,97.0,1.7,22.05,954.5,717.73,536.25
2018,4,21,13,0,965.0,96.0,1.7,22.2,944.0,671.27,501.65
2018,4,21,13,15,961.0,95.5,1.7,22.25,926.0,622.03,464.32
2018,4,21,13,30,957.0,95.0,1.7,22.3,908.0,571.4,424.91
2018,4,21,13,45,951.0,93.5,1.7,22.35,881.5,517.86,382.21
2018,4,21,14,0,945.0,92.0,1.7,22.4,855.0,463.58,337.65
2018,4,21,14,15,936.5,91.5,1.75,22.35,822.5,408.64,291.61
2018,4,21,14,30,928.0,91.0,1.8,22.3,790.0,353.63,244.42
2018,4,21,14,45,917.5,89.5,1.8,22.25,751.5,297.52,195.98
2018,4,21,15,0,907.0,88.0,1.8,22.2,713.0,242.01,148.89
2018,4,21,15,15,893.5,85.5,1.8,22.2,669.0,186.19,104.89
2018,4,21,15,30,880.0,83.0,1.8,22.2,625.0,131.73,69.15
2018,4,21,15,45,859.5,82.0,1.8,21.9,576.5,79.65,49.5
2018,4,21,16,0,839.0,81.0,1.8,21.6,528.0,57.45,43.7
2018,4,21,16,15,812.5,78.5,1.8,21.15,476.5,57.03,43.6
2018,4,21,16,30,786.0,76.0,1.8,20.7,425.0,56.6,43.48
2018,4,21,16,45,750.5,72.0,1.8,20.3,371.5,54.93,42.28
2018,4,21,17,0,715.0,68.0,1.8,19.9,318.0,53.23,41.0
2018,4,21,17,15,666.5,62.0,1.7,18.75,265.0,45.42,34.43
2018,4,21,17,30,618.0,56.0,1.6,17.6,212.0,42.14,31.67
2018,4,21,17,45,543.5,49.0,1.55,16.45,162.5,37.83,27.82
2018,4,21,18,0,469.0,42.0,1.5,15.3,113.0,33.45,23.66
2018,4,21,18,15,341.0,32.0,1.65,14.6,73.0,26.14,16.32
2018,4,21,18,30,213.0,22.0,1.8,13.9,33.0,18.61,0.0
2018,4,21,18,45,106.5,11.0,1.95,13.2,16.5,10.01,0.0
2018,4,21,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.5,1.2,5.8,6.0,0.0,0.0
2018,4,22,5,30,74.0,11.0,1.3,6.5,12.0,51.96,0.0
2018,4,22,5,45,219.5,24.5,1.4,7.2,45.5,191.48,94.73
2018,4,22,6,0,365.0,38.0,1.5,7.9,79.0,323.64,263.88
2018,4,22,6,15,466.0,46.5,1.55,8.55,127.0,419.81,350.89
2018,4,22,6,30,567.0,55.0,1.6,9.2,175.0,522.23,436.38
2018,4,22,6,45,631.0,61.0,1.65,9.8,229.0,598.73,496.74
2018,4,22,7,0,695.0,67.0,1.7,10.4,283.0,677.7,555.89
2018,4,22,7,15,727.0,73.0,1.65,11.2,335.5,726.4,588.48
2018,4,22,7,30,759.0,79.0,1.6,12.0,388.0,780.47,623.61
2018,4,22,7,45,720.0,96.0,1.5,12.8,420.5,789.64,624.64
2018,4,22,8,0,681.0,113.0,1.4,13.6,453.0,788.59,618.71
2018,4,22,8,15,739.0,112.0,1.35,14.3,515.0,850.84,657.96
2018,4,22,8,30,797.0,111.0,1.3,15.0,577.0,906.86,690.92
2018,4,22,8,45,793.5,121.5,1.25,15.65,616.0,921.91,695.84
2018,4,22,9,0,790.0,132.0,1.2,16.3,655.0,933.52,699.0
2018,4,22,9,15,756.5,156.5,1.2,16.8,682.0,935.2,696.98
2018,4,22,9,30,723.0,181.0,1.2,17.3,709.0,926.42,688.4
2018,4,22,9,45,793.5,161.0,1.25,17.8,765.5,958.6,707.7
2018,4,22,10,0,864.0,141.0,1.3,18.3,822.0,995.22,729.18
2018,4,22,10,15,781.0,189.0,1.35,18.65,821.0,960.19,704.95
2018,4,22,10,30,698.0,237.0,1.4,19.0,820.0,915.42,675.05
2018,4,22,10,45,628.0,282.5,1.45,19.35,817.0,876.37,646.7
2018,4,22,11,0,558.0,328.0,1.5,19.7,814.0,836.28,617.43
2018,4,22,11,15,511.0,353.0,1.5,20.05,803.0,797.58,589.22
2018,4,22,11,30,464.0,378.0,1.5,20.4,792.0,758.29,560.52
2018,4,22,11,45,465.5,381.5,1.55,20.75,799.0,739.23,547.06
2018,4,22,12,0,467.0,385.0,1.6,21.1,806.0,718.43,532.08
2018,4,22,12,15,470.5,381.5,1.6,21.4,805.0,691.62,512.71
2018,4,22,12,30,474.0,378.0,1.6,21.7,804.0,663.47,492.25
2018,4,22,12,45,609.0,306.0,1.65,22.0,847.0,664.06,493.89
2018,4,22,13,0,744.0,234.0,1.7,22.3,890.0,651.7,485.22
2018,4,22,13,15,845.0,173.0,1.7,22.4,904.0,620.32,461.8
2018,4,22,13,30,946.0,112.0,1.7,22.5,918.0,581.0,431.27
2018,4,22,13,45,921.0,120.5,1.7,22.65,886.0,526.71,388.06
2018,4,22,14,0,896.0,129.0,1.7,22.8,854.0,473.25,344.52
2018,4,22,14,15,898.0,121.0,1.7,22.8,823.5,418.68,299.03
2018,4,22,14,30,900.0,113.0,1.7,22.8,793.0,363.13,251.65
2018,4,22,14,45,887.0,110.5,1.7,22.75,752.5,306.93,203.74
2018,4,22,15,0,874.0,108.0,1.7,22.7,712.0,251.65,157.33
2018,4,22,15,15,869.0,102.0,1.7,22.7,671.0,187.58,106.64
2018,4,22,15,30,864.0,96.0,1.7,22.7,630.0,132.12,69.35
2018,4,22,15,45,847.0,92.5,1.6,22.5,582.0,78.89,47.45
2018,4,22,16,0,830.0,89.0,1.5,22.3,534.0,62.92,48.2
2018,4,22,16,15,803.0,84.5,1.4,22.0,480.5,61.26,47.04
2018,4,22,16,30,776.0,80.0,1.3,21.7,427.0,59.49,45.76
2018,4,22,16,45,745.0,75.5,1.25,21.4,375.0,57.59,44.36
2018,4,22,17,0,714.0,71.0,1.2,21.1,323.0,55.62,42.86
2018,4,22,17,15,647.5,65.5,1.15,19.95,265.5,47.94,36.45
2018,4,22,17,30,581.0,60.0,1.1,18.8,208.0,45.12,34.13
2018,4,22,17,45,507.0,52.0,1.1,17.65,159.5,40.14,29.72
2018,4,22,18,0,433.0,44.0,1.1,16.5,111.0,35.02,24.94
2018,4,22,18,15,309.0,34.0,1.15,15.85,72.5,27.83,17.76
2018,4,22,18,30,185.0,24.0,1.2,15.2,34.0,19.04,0.45
2018,4,22,18,45,92.5,12.0,1.3,14.5,17.0,10.91,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,23,5,15,21.5,5.5,1.0,8.95,6.0,0.0,0.0
2018,4,23,5,30,43.0,11.0,1.0,9.4,12.0,34.49,0.0
2018,4,23,5,45,125.5,25.5,1.0,9.85,38.0,139.19,78.13
2018,4,23,6,0,208.0,40.0,1.0,10.3,64.0,224.51,181.78
2018,4,23,6,15,272.5,54.5,1.1,10.75,103.0,293.54,244.44
2018,4,23,6,30,337.0,69.0,1.2,11.2,142.0,367.7,308.2
2018,4,23,6,45,359.5,85.5,1.3,11.7,182.0,416.21,348.18
2018,4,23,7,0,382.0,102.0,1.4,12.2,222.0,465.02,386.68
2018,4,23,7,15,461.0,109.0,1.4,12.95,280.0,548.86,451.0
2018,4,23,7,30,540.0,116.0,1.4,13.7,338.0,643.24,519.12
2018,4,23,7,45,650.0,108.0,1.4,14.4,410.0,743.82,588.53
2018,4,23,8,0,760.0,100.0,1.4,15.1,482.0,845.54,655.55
2018,4,23,8,15,783.5,104.0,1.4,15.7,532.0,878.27,673.16
2018,4,23,8,30,807.0,108.0,1.4,16.3,582.0,914.3,693.52
2018,4,23,8,45,825.0,110.5,1.4,16.9,628.0,940.75,707.14
2018,4,23,9,0,843.0,113.0,1.4,17.5,674.0,964.3,718.87
2018,4,23,9,15,862.5,112.5,1.3,18.15,716.5,982.72,725.47
2018,4,23,9,30,882.0,112.0,1.2,18.8,759.0,987.97,723.56
2018,4,23,9,45,900.0,109.5,1.1,19.4,796.5,996.49,724.09
2018,4,23,10,0,918.0,107.0,1.0,20.0,834.0,1001.62,722.45
2018,4,23,10,15,924.5,108.0,0.95,20.6,862.0,996.06,715.22
2018,4,23,10,30,931.0,109.0,0.9,21.2,890.0,987.0,706.14
2018,4,23,10,45,935.5,110.5,0.85,21.8,911.5,973.12,694.29
2018,4,23,11,0,940.0,112.0,0.8,22.4,933.0,955.81,680.55
2018,4,23,11,15,942.0,113.0,0.9,22.6,946.0,932.49,667.13
2018,4,23,11,30,944.0,114.0,1.0,22.8,959.0,906.03,651.63
2018,4,23,11,45,944.5,114.5,1.1,23.05,964.5,874.89,632.82
2018,4,23,12,0,945.0,115.0,1.2,23.3,970.0,840.98,611.97
2018,4,23,12,15,944.0,114.5,1.25,23.4,967.0,802.49,587.55
2018,4,23,12,30,943.0,114.0,1.3,23.5,964.0,761.71,560.54
2018,4,23,12,45,939.5,114.5,1.35,23.55,953.0,718.0,529.93
2018,4,23,13,0,936.0,115.0,1.4,23.6,942.0,672.52,497.23
2018,4,23,13,15,932.0,114.0,1.45,23.6,924.0,623.98,461.51
2018,4,23,13,30,928.0,113.0,1.5,23.6,906.0,574.14,423.68
2018,4,23,13,45,921.5,112.0,1.55,23.6,880.0,522.03,382.95
2018,4,23,14,0,915.0,111.0,1.6,23.6,854.0,469.27,340.38
2018,4,23,14,15,906.5,109.5,1.65,23.5,821.5,414.97,295.52
2018,4,23,14,30,898.0,108.0,1.7,23.4,789.0,360.66,249.55
2018,4,23,14,45,886.5,106.0,1.7,23.35,750.0,305.42,202.37
2018,4,23,15,0,875.0,104.0,1.7,23.3,711.0,250.92,156.5
2018,4,23,15,15,860.0,101.5,1.7,23.3,667.0,187.87,106.94
2018,4,23,15,30,845.0,99.0,1.7,23.3,623.0,134.61,71.38
2018,4,23,15,45,825.5,95.5,1.75,22.9,574.5,82.38,49.18
2018,4,23,16,0,806.0,92.0,1.8,22.5,526.0,64.73,49.68
2018,4,23,16,15,781.0,88.0,1.85,22.0,475.0,63.56,48.99
2018,4,23,16,30,756.0,84.0,1.9,21.5,424.0,62.32,48.22
2018,4,23,16,45,720.0,79.5,1.95,21.05,371.0,55.05,42.22
2018,4,23,17,0,684.0,75.0,2.0,20.6,318.0,53.42,41.03
2018,4,23,17,15,632.0,69.5,2.0,19.4,265.5,50.89,39.1
2018,4,23,17,30,580.0,64.0,2.0,18.2,213.0,48.3,37.0
2018,4,23,17,45,502.0,55.5,2.0,17.05,163.5,43.01,32.31
2018,4,23,18,0,424.0,47.0,2.0,15.9,114.0,37.58,27.24
2018,4,23,18,15,301.5,35.0,2.25,15.15,74.0,28.62,18.58
2018,4,23,18,30,179.0,23.0,2.5,14.4,34.0,18.19,2.07
2018,4,23,18,45,89.5,11.5,2.7,13.65,17.0,10.46,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,1.85,7.05,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,2.1,7.6,15.0,59.86,0.0
2018,4,24,5,45,197.0,27.0,2.35,8.1,46.5,187.46,119.26
2018,4,24,6,0,310.0,41.0,2.6,8.6,78.0,292.33,241.24
2018,4,24,6,15,419.0,50.5,2.6,9.15,127.0,393.74,332.15
2018,4,24,6,30,528.0,60.0,2.6,9.7,176.0,502.18,423.9
2018,4,24,6,45,581.5,68.0,2.65,10.25,227.0,572.19,480.11
2018,4,24,7,0,635.0,76.0,2.7,10.8,278.0,644.0,535.13
2018,4,24,7,15,687.5,79.5,2.65,11.4,334.0,710.41,582.99
2018,4,24,7,30,740.0,83.0,2.6,12.0,390.0,777.45,629.33
2018,4,24,7,45,771.0,86.5,2.6,12.55,443.0,820.68,657.08
2018,4,24,8,0,802.0,90.0,2.6,13.1,496.0,867.86,687.14
2018,4,24,8,15,816.5,95.5,2.55,13.6,544.0,900.32,705.78
2018,4,24,8,30,831.0,101.0,2.5,14.1,592.0,930.14,722.38
2018,4,24,8,45,849.5,103.0,2.45,14.6,638.5,956.72,736.54
2018,4,24,9,0,868.0,105.0,2.4,15.1,685.0,980.38,748.6
2018,4,24,9,15,889.0,104.0,2.4,15.5,729.0,989.93,751.91
2018,4,24,9,30,910.0,103.0,2.4,15.9,773.0,1006.4,760.15
2018,4,24,9,45,918.5,104.5,2.4,16.35,807.5,1010.23,759.82
2018,4,24,10,0,927.0,106.0,2.4,16.8,842.0,1010.56,757.46
2018,4,24,10,15,934.0,107.0,2.45,17.15,871.0,1005.38,752.48
2018,4,24,10,30,941.0,108.0,2.5,17.5,900.0,996.66,745.35
2018,4,24,10,45,945.5,109.0,2.55,17.85,921.0,982.11,734.51
2018,4,24,11,0,950.0,110.0,2.6,18.2,942.0,964.12,721.54
2018,4,24,11,15,952.5,110.5,2.65,18.4,955.5,940.54,705.32
2018,4,24,11,30,955.0,111.0,2.7,18.6,969.0,913.8,687.04
2018,4,24,11,45,955.5,112.0,2.8,18.8,974.5,882.85,666.26
2018,4,24,12,0,956.0,113.0,2.9,19.0,980.0,849.08,643.44
2018,4,24,12,15,948.0,116.5,2.95,19.1,974.5,808.59,615.7
2018,4,24,12,30,940.0,120.0,3.0,19.2,969.0,766.16,585.49
2018,4,24,12,45,950.0,112.5,3.1,19.3,962.5,724.66,554.8
2018,4,24,13,0,960.0,105.0,3.2,19.4,956.0,680.43,521.24
2018,4,24,13,15,957.0,104.0,3.3,19.3,938.0,631.53,483.49
