Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,14,0,583.0,281.0,1.4,24.3,768.0,466.14,340.13
2018,5,4,14,15,703.0,214.0,1.55,24.25,779.0,424.08,305.77
2018,5,4,14,30,823.0,147.0,1.7,24.2,790.0,377.81,265.33
2018,5,4,14,45,852.5,125.0,1.9,24.1,763.0,322.31,217.96
2018,5,4,15,0,882.0,103.0,2.1,24.0,736.0,271.91,173.76
2018,5,4,15,15,865.0,101.0,2.1,24.0,690.5,217.67,129.64
2018,5,4,15,30,848.0,99.0,2.1,24.0,645.0,156.08,84.33
2018,5,4,15,45,836.0,95.0,2.4,23.4,600.0,104.1,55.56
2018,5,4,16,0,824.0,91.0,2.7,22.8,555.0,63.07,48.1
2018,5,4,16,15,801.5,88.0,2.8,22.1,505.0,62.62,48.07
2018,5,4,16,30,779.0,85.0,2.9,21.4,455.0,62.14,47.99
2018,5,4,16,45,748.5,80.5,3.0,20.65,402.5,60.39,46.81
2018,5,4,17,0,718.0,76.0,3.1,19.9,350.0,53.31,40.97
2018,5,4,17,15,674.5,70.5,3.15,18.8,297.5,50.79,39.07
2018,5,4,17,30,631.0,65.0,3.2,17.7,245.0,48.16,36.98
2018,5,4,17,45,565.5,57.5,3.2,16.6,194.5,43.71,33.13
2018,5,4,18,0,500.0,50.0,3.2,15.5,144.0,39.12,28.93
2018,5,4,18,15,391.0,41.0,3.25,14.6,100.5,32.94,23.06
2018,5,4,18,30,282.0,32.0,3.3,13.7,57.0,26.65,15.94
2018,5,4,18,45,158.0,18.5,3.3,12.75,31.0,16.83,0.0
2018,5,4,19,0,34.0,5.0,3.3,11.8,5.0,4.55,0.0
2018,5,4,19,15,17.0,2.5,3.3,11.35,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,7.85,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,2.6,8.2,6.0,5.26,0.0
2018,5,5,5,45,0.0,9.0,2.65,8.55,9.0,7.9,0.94
2018,5,5,6,0,0.0,12.0,2.7,8.9,12.0,10.53,3.43
2018,5,5,6,15,0.0,20.5,2.65,9.2,20.5,18.02,10.07
2018,5,5,6,30,0.0,29.0,2.6,9.5,29.0,25.53,16.69
2018,5,5,6,45,0.5,55.0,2.55,9.8,55.0,48.96,37.1
2018,5,5,7,0,1.0,81.0,2.5,10.1,81.0,74.12,58.71
2018,5,5,7,15,2.5,105.5,2.5,10.45,106.5,99.77,80.4
2018,5,5,7,30,4.0,130.0,2.5,10.8,132.0,125.42,101.7
2018,5,5,7,45,32.0,166.5,2.5,11.1,183.5,201.51,165.71
2018,5,5,8,0,60.0,203.0,2.5,11.4,235.0,267.87,219.96
2018,5,5,8,15,197.0,231.5,2.6,11.65,351.5,446.24,365.34
2018,5,5,8,30,334.0,260.0,2.7,11.9,468.0,628.8,505.93
2018,5,5,8,45,340.5,279.5,2.8,12.2,504.5,656.38,523.47
2018,5,5,9,0,347.0,299.0,2.9,12.5,541.0,682.28,540.76
2018,5,5,9,15,303.0,329.0,2.85,13.2,549.0,668.46,525.86
2018,5,5,9,30,259.0,359.0,2.8,13.9,557.0,652.29,509.75
2018,5,5,9,45,333.0,353.0,2.75,14.65,619.0,710.96,551.89
2018,5,5,10,0,407.0,347.0,2.7,15.4,681.0,781.43,600.44
2018,5,5,10,15,388.0,367.5,2.6,16.1,694.5,760.25,581.33
2018,5,5,10,30,369.0,388.0,2.5,16.8,708.0,750.86,571.17
2018,5,5,10,45,286.5,413.0,2.35,17.45,665.0,685.35,519.94
2018,5,5,11,0,204.0,438.0,2.2,18.1,622.0,610.52,462.58
2018,5,5,11,15,166.0,447.0,2.25,18.15,598.0,573.7,435.34
2018,5,5,11,30,128.0,456.0,2.3,18.2,574.0,537.87,408.41
2018,5,5,11,45,153.0,462.0,2.3,18.25,604.0,552.58,419.47
2018,5,5,12,0,178.0,468.0,2.3,18.3,634.0,564.88,428.37
2018,5,5,12,15,146.0,466.5,2.55,18.0,602.5,525.29,399.97
2018,5,5,12,30,114.0,465.0,2.8,17.7,571.0,487.79,372.94
2018,5,5,12,45,97.5,425.0,3.05,17.4,515.0,432.86,333.08
2018,5,5,13,0,81.0,385.0,3.3,17.1,459.0,380.57,294.46
2018,5,5,13,15,51.5,329.5,3.55,16.6,376.0,310.71,241.69
2018,5,5,13,30,22.0,274.0,3.8,16.1,293.0,244.72,190.94
2018,5,5,13,45,32.0,311.5,4.05,15.65,338.5,275.56,215.7
2018,5,5,14,0,42.0,349.0,4.3,15.2,384.0,303.24,237.74
2018,5,5,14,15,41.0,333.5,4.45,14.75,366.5,285.2,224.08
2018,5,5,14,30,40.0,318.0,4.6,14.3,349.0,267.52,210.69
2018,5,5,14,45,43.5,307.0,4.75,13.8,339.5,254.53,200.8
2018,5,5,15,0,47.0,296.0,4.9,13.3,330.0,241.17,190.53
2018,5,5,15,15,65.0,285.0,4.9,13.3,329.0,229.79,180.82
2018,5,5,15,30,83.0,274.0,4.9,13.3,328.0,216.3,169.74
2018,5,5,15,45,118.0,263.0,5.1,13.0,333.0,190.81,149.77
2018,5,5,16,0,153.0,252.0,5.3,12.7,338.0,173.98,146.61
2018,5,5,16,15,158.0,222.0,5.15,12.65,304.0,157.13,132.55
2018,5,5,16,30,163.0,192.0,5.0,12.6,270.0,139.42,117.62
2018,5,5,16,45,220.0,159.5,4.85,12.55,251.5,112.86,94.76
2018,5,5,17,0,277.0,127.0,4.7,12.5,233.0,93.07,77.6
2018,5,5,17,15,421.5,99.0,4.4,12.15,233.5,70.58,57.87
2018,5,5,17,30,566.0,71.0,4.1,11.8,234.0,52.56,41.84
2018,5,5,17,45,494.5,63.0,3.75,11.4,184.5,47.92,37.65
2018,5,5,18,0,423.0,55.0,3.4,11.0,135.0,43.14,33.12
2018,5,5,18,15,328.0,43.5,3.4,10.55,94.5,34.95,25.3
2018,5,5,18,30,233.0,32.0,3.4,10.1,54.0,25.07,15.16
2018,5,5,18,45,131.0,19.0,3.45,9.6,30.0,15.06,0.0
2018,5,5,19,0,29.0,6.0,3.5,9.1,6.0,5.46,0.0
2018,5,5,19,15,14.5,3.0,3.6,8.9,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.0,2.1,5.2,1.0,0.0,0.0
2018,5,6,5,0,11.0,2.0,2.1,5.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,9.0,2.4,5.9,9.5,14.28,0.0
2018,5,6,5,30,11.0,16.0,2.7,6.5,17.0,21.41,7.08
2018,5,6,5,45,39.5,32.0,3.0,7.1,38.0,70.4,54.42
2018,5,6,6,0,68.0,48.0,3.3,7.7,59.0,110.19,91.05
2018,5,6,6,15,86.0,67.5,3.35,8.15,86.5,149.01,126.0
2018,5,6,6,30,104.0,87.0,3.4,8.6,114.0,187.99,160.35
2018,5,6,6,45,231.0,104.5,3.4,9.05,182.0,327.15,280.91
2018,5,6,7,0,358.0,122.0,3.4,9.5,250.0,477.47,405.27
2018,5,6,7,15,448.0,126.0,3.35,10.0,311.5,568.06,476.88
2018,5,6,7,30,538.0,130.0,3.3,10.5,373.0,662.36,548.23
2018,5,6,7,45,627.0,123.5,3.25,10.95,439.0,755.14,615.23
2018,5,6,8,0,716.0,117.0,3.2,11.4,505.0,841.16,674.89
2018,5,6,8,15,795.0,103.0,3.2,11.95,570.0,903.69,715.88
2018,5,6,8,30,874.0,89.0,3.2,12.5,635.0,961.5,752.75
2018,5,6,8,45,889.5,90.5,3.2,13.0,680.5,985.04,765.23
2018,5,6,9,0,905.0,92.0,3.2,13.5,726.0,1005.66,775.97
2018,5,6,9,15,847.5,125.0,3.25,13.95,745.0,997.67,767.68
2018,5,6,9,30,790.0,158.0,3.3,14.4,764.0,973.58,748.73
2018,5,6,9,45,808.0,158.0,3.4,14.9,801.0,984.53,754.53
2018,5,6,10,0,826.0,158.0,3.5,15.4,838.0,992.13,757.81
2018,5,6,10,15,890.5,128.5,3.65,15.75,883.5,999.9,762.13
2018,5,6,10,30,955.0,99.0,3.8,16.1,929.0,1014.75,771.39
2018,5,6,10,45,921.0,122.5,3.95,16.5,938.0,986.94,751.34
2018,5,6,11,0,887.0,146.0,4.1,16.9,947.0,955.61,729.18
2018,5,6,11,15,832.5,182.5,4.2,17.15,942.5,925.48,707.93
2018,5,6,11,30,778.0,219.0,4.3,17.4,938.0,889.43,682.47
2018,5,6,11,45,777.5,221.5,4.45,17.6,943.0,860.8,662.41
2018,5,6,12,0,777.0,224.0,4.6,17.8,948.0,829.83,640.08
2018,5,6,12,15,631.0,308.0,4.65,17.85,895.0,756.42,583.37
2018,5,6,12,30,485.0,392.0,4.7,17.9,842.0,691.64,532.66
2018,5,6,12,45,451.5,396.5,4.8,17.95,811.5,643.45,496.62
2018,5,6,13,0,418.0,401.0,4.9,18.0,781.0,597.17,461.45
2018,5,6,13,15,478.5,368.5,4.8,17.8,795.5,579.82,448.29
2018,5,6,13,30,539.0,336.0,4.7,17.6,810.0,557.07,430.1
2018,5,6,13,45,448.5,342.5,4.65,17.4,729.5,484.13,373.38
2018,5,6,14,0,358.0,349.0,4.6,17.2,649.0,426.22,328.06
2018,5,6,14,15,275.0,356.5,4.5,16.85,582.0,374.76,288.07
2018,5,6,14,30,192.0,364.0,4.4,16.5,515.0,340.81,262.27
2018,5,6,14,45,282.5,333.0,4.3,16.1,543.0,318.99,241.85
2018,5,6,15,0,373.0,302.0,4.2,15.7,571.0,297.64,220.43
2018,5,6,15,15,361.0,283.5,4.2,15.7,531.0,257.83,188.29
2018,5,6,15,30,349.0,265.0,4.2,15.7,491.0,219.76,159.41
2018,5,6,15,45,406.5,227.0,4.1,14.85,471.5,165.65,119.3
2018,5,6,16,0,464.0,189.0,4.0,14.0,452.0,118.94,98.38
2018,5,6,16,15,313.0,191.5,4.0,13.5,362.0,131.28,109.66
2018,5,6,16,30,162.0,194.0,4.0,13.0,272.0,140.61,118.37
2018,5,6,16,45,123.0,171.5,4.0,12.55,226.5,126.24,106.41
2018,5,6,17,0,84.0,149.0,4.0,12.1,181.0,116.44,98.34
2018,5,6,17,15,220.0,118.0,3.9,11.7,185.5,87.16,72.74
2018,5,6,17,30,356.0,87.0,3.8,11.3,190.0,63.06,51.36
2018,5,6,17,45,332.0,74.0,3.75,10.9,155.0,54.76,43.89
2018,5,6,18,0,308.0,61.0,3.7,10.5,120.0,46.06,35.82
2018,5,6,18,15,235.5,47.0,3.6,10.25,84.5,36.06,26.34
2018,5,6,18,30,163.0,33.0,3.5,10.0,49.0,25.7,15.89
2018,5,6,18,45,92.0,19.5,3.4,9.75,27.5,15.4,0.0
2018,5,6,19,0,21.0,6.0,3.3,9.5,6.0,5.46,0.0
2018,5,6,19,15,10.5,3.0,3.3,9.4,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,6.5,1.0,1.95,6.25,1.0,0.0,0.0
2018,5,7,5,0,13.0,2.0,1.9,6.3,2.0,0.0,0.0
2018,5,7,5,15,130.5,14.5,2.1,6.95,23.0,85.68,0.0
2018,5,7,5,30,248.0,27.0,2.3,7.6,44.0,210.68,129.48
2018,5,7,5,45,366.5,36.0,2.5,8.25,85.0,318.81,262.33
2018,5,7,6,0,485.0,45.0,2.7,8.9,126.0,426.48,359.08
2018,5,7,6,15,558.0,52.0,2.6,9.55,176.0,507.21,427.68
2018,5,7,6,30,631.0,59.0,2.5,10.2,226.0,592.15,495.25
2018,5,7,6,45,677.5,65.0,2.35,10.85,279.0,658.09,544.15
2018,5,7,7,0,724.0,71.0,2.2,11.5,332.0,720.22,587.56
2018,5,7,7,15,757.5,75.0,2.15,12.15,385.5,774.66,623.9
2018,5,7,7,30,791.0,79.0,2.1,12.8,439.0,828.4,658.39
2018,5,7,7,45,814.5,82.5,2.05,13.45,490.5,871.31,684.05
2018,5,7,8,0,838.0,86.0,2.0,14.1,542.0,912.4,707.81
2018,5,7,8,15,856.0,88.5,1.95,14.8,590.5,944.85,724.97
2018,5,7,8,30,874.0,91.0,1.9,15.5,639.0,964.9,733.53
2018,5,7,8,45,887.5,93.5,1.85,16.15,684.0,987.64,744.08
2018,5,7,9,0,901.0,96.0,1.8,16.8,729.0,1007.39,752.52
2018,5,7,9,15,913.5,97.0,1.8,17.45,769.5,1021.24,757.83
2018,5,7,9,30,926.0,98.0,1.8,18.1,810.0,1031.81,761.16
2018,5,7,9,45,936.5,97.5,1.75,18.7,844.5,1035.35,759.52
2018,5,7,10,0,947.0,97.0,1.7,19.3,879.0,1035.43,755.89
2018,5,7,10,15,952.0,98.5,1.7,19.95,906.5,1028.82,748.8
2018,5,7,10,30,957.0,100.0,1.7,20.6,934.0,1018.69,739.73
2018,5,7,10,45,959.5,102.0,1.7,21.2,954.0,1003.24,727.61
2018,5,7,11,0,962.0,104.0,1.7,21.8,974.0,984.4,713.54
2018,5,7,11,15,964.0,104.5,1.8,22.1,986.5,960.37,698.39
2018,5,7,11,30,966.0,105.0,1.9,22.4,999.0,933.23,681.17
2018,5,7,11,45,966.5,105.0,2.05,22.7,1003.5,901.41,661.28
2018,5,7,12,0,967.0,105.0,2.2,23.0,1008.0,866.87,639.31
2018,5,7,12,15,965.5,105.5,2.3,23.15,1005.0,828.69,614.56
2018,5,7,12,30,964.0,106.0,2.4,23.3,1002.0,788.25,587.99
2018,5,7,12,45,961.0,106.0,2.55,23.4,991.0,744.28,557.41
2018,5,7,13,0,958.0,106.0,2.7,23.5,980.0,698.55,524.2
2018,5,7,13,15,954.0,105.5,2.75,23.55,961.5,650.23,487.81
2018,5,7,13,30,950.0,105.0,2.8,23.6,943.0,600.61,449.44
2018,5,7,13,45,889.0,134.0,2.9,23.6,901.0,544.48,405.36
2018,5,7,14,0,828.0,163.0,3.0,23.6,859.0,489.14,361.18
2018,5,7,14,15,785.0,175.5,3.05,23.45,815.5,436.06,318.06
2018,5,7,14,30,742.0,188.0,3.1,23.3,772.0,380.16,272.37
2018,5,7,14,45,794.5,154.0,3.2,23.2,752.0,332.91,230.33
2018,5,7,15,0,847.0,120.0,3.3,23.1,732.0,273.76,178.33
2018,5,7,15,15,862.5,106.5,3.3,23.1,698.0,218.1,131.12
2018,5,7,15,30,878.0,93.0,3.3,23.1,664.0,170.29,94.2
2018,5,7,15,45,862.0,89.5,3.55,22.35,616.0,117.35,63.51
2018,5,7,16,0,846.0,86.0,3.8,21.6,568.0,59.59,45.36
2018,5,7,16,15,825.0,83.0,3.95,20.9,517.5,58.99,45.19
2018,5,7,16,30,804.0,80.0,4.1,20.2,467.0,58.34,44.93
2018,5,7,16,45,775.0,75.5,4.25,19.5,414.0,56.43,43.58
2018,5,7,17,0,746.0,71.0,4.4,18.8,361.0,54.42,42.11
2018,5,7,17,15,703.0,66.5,4.4,17.8,308.0,52.23,40.48
2018,5,7,17,30,660.0,62.0,4.4,16.8,255.0,45.67,34.91
2018,5,7,17,45,595.5,56.0,4.4,15.75,204.5,42.31,32.02
2018,5,7,18,0,531.0,50.0,4.4,14.7,154.0,38.9,28.89
2018,5,7,18,15,427.5,41.5,4.35,13.9,109.5,33.14,23.41
2018,5,7,18,30,324.0,33.0,4.3,13.1,65.0,27.26,17.11
2018,5,7,18,45,190.0,21.0,4.2,12.25,37.0,17.74,0.0
2018,5,7,19,0,56.0,9.0,4.1,11.4,9.0,8.19,0.0
2018,5,7,19,15,28.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,8,4,45,9.0,1.0,3.2,7.5,1.0,0.0,0.0
2018,5,8,5,0,18.0,2.0,3.3,7.6,2.0,0.0,0.0
2018,5,8,5,15,147.5,14.0,3.45,8.1,24.0,94.91,0.0
2018,5,8,5,30,277.0,26.0,3.6,8.6,46.0,230.03,150.68
2018,5,8,5,45,392.0,34.5,3.7,9.05,87.5,334.27,276.11
2018,5,8,6,0,507.0,43.0,3.8,9.5,129.0,439.81,371.41
2018,5,8,6,15,575.5,49.0,3.85,10.1,178.0,516.6,437.36
2018,5,8,6,30,644.0,55.0,3.9,10.7,227.0,592.06,498.64
2018,5,8,6,45,688.5,59.5,4.0,11.25,279.0,655.55,547.81
2018,5,8,7,0,733.0,64.0,4.1,11.8,331.0,719.85,595.58
2018,5,8,7,15,763.0,68.5,4.15,12.3,383.5,772.03,632.36
2018,5,8,7,30,793.0,73.0,4.2,12.8,436.0,823.4,667.6
2018,5,8,7,45,814.5,76.0,4.25,13.3,486.0,863.86,693.96
2018,5,8,8,0,836.0,79.0,4.3,13.8,536.0,893.01,711.69
2018,5,8,8,15,851.5,82.5,4.2,13.9,584.0,924.26,730.83
2018,5,8,8,30,867.0,86.0,4.1,14.0,632.0,952.96,748.13
2018,5,8,8,45,877.5,89.0,4.05,14.05,675.0,973.41,759.92
2018,5,8,9,0,888.0,92.0,4.0,14.1,718.0,990.83,769.67
2018,5,8,9,15,897.0,94.0,3.9,14.0,756.5,1002.42,775.55
2018,5,8,9,30,906.0,96.0,3.8,13.9,795.0,1010.75,779.3
2018,5,8,9,45,905.5,102.0,3.75,13.75,826.0,1010.78,777.97
2018,5,8,10,0,905.0,108.0,3.7,13.6,857.0,1007.27,774.44
2018,5,8,10,15,904.5,112.5,3.7,13.75,881.5,998.71,767.09
2018,5,8,10,30,904.0,117.0,3.7,13.9,906.0,986.78,757.63
2018,5,8,10,45,921.0,110.0,3.7,14.0,929.5,976.42,749.57
2018,5,8,11,0,938.0,103.0,3.7,14.1,953.0,962.58,739.2
2018,5,8,11,15,942.5,102.0,3.75,14.75,966.0,939.95,721.7
2018,5,8,11,30,947.0,101.0,3.8,15.4,979.0,914.22,702.19
2018,5,8,11,45,942.5,104.5,3.85,16.1,982.5,882.2,678.23
2018,5,8,12,0,938.0,108.0,3.9,16.8,986.0,847.68,652.57
2018,5,8,12,15,922.0,118.5,3.95,17.4,979.0,808.23,623.65
2018,5,8,12,30,906.0,129.0,4.0,18.0,972.0,767.23,593.23
2018,5,8,12,45,927.0,113.0,4.0,18.65,967.5,728.41,562.78
2018,5,8,13,0,948.0,97.0,4.0,19.3,963.0,686.12,529.19
2018,5,8,13,15,945.0,96.5,4.2,19.5,945.5,639.04,492.39
2018,5,8,13,30,942.0,96.0,4.4,19.7,928.0,590.59,453.65
2018,5,8,13,45,937.0,95.0,4.55,19.95,903.0,539.57,411.67
2018,5,8,14,0,932.0,94.0,4.7,20.2,878.0,487.76,367.85
2018,5,8,14,15,925.0,92.5,4.95,20.0,846.5,434.21,322.25
2018,5,8,14,30,918.0,91.0,5.2,19.8,815.0,380.51,275.24
2018,5,8,14,45,908.5,89.5,5.4,19.6,777.5,326.14,226.94
2018,5,8,15,0,899.0,88.0,5.6,19.4,740.0,272.31,179.16
2018,5,8,15,15,886.5,86.0,5.6,19.4,697.0,218.32,132.91
2018,5,8,15,30,874.0,84.0,5.6,19.4,654.0,165.59,92.11
2018,5,8,15,45,857.0,82.0,5.65,18.6,607.0,114.0,61.31
2018,5,8,16,0,840.0,80.0,5.7,17.8,560.0,65.33,51.05
2018,5,8,16,15,816.0,78.0,5.55,17.3,509.5,55.32,42.66
2018,5,8,16,30,792.0,76.0,5.4,16.8,459.0,55.22,42.84
2018,5,8,16,45,760.5,73.0,5.2,16.35,407.0,54.33,42.3
2018,5,8,17,0,729.0,70.0,5.0,15.9,355.0,53.42,41.73
2018,5,8,17,15,685.5,65.5,4.75,15.35,303.0,51.2,39.98
2018,5,8,17,30,642.0,61.0,4.5,14.8,251.0,44.71,34.35
2018,5,8,17,45,577.5,55.5,4.3,14.25,201.0,41.74,31.72
2018,5,8,18,0,513.0,50.0,4.1,13.7,151.0,38.74,28.89
2018,5,8,18,15,414.5,41.5,3.95,13.2,108.0,32.99,23.4
2018,5,8,18,30,316.0,33.0,3.8,12.7,65.0,27.12,17.17
2018,5,8,18,45,187.0,20.5,3.7,12.2,37.0,17.12,0.0
2018,5,8,19,0,58.0,8.0,3.6,11.7,9.0,7.28,0.0
2018,5,8,19,15,29.0,4.0,3.5,11.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,9,4,45,10.0,1.0,3.25,8.25,1.0,0.0,0.0
2018,5,9,5,0,20.0,2.0,3.3,8.2,2.0,0.0,0.0
2018,5,9,5,15,160.5,14.0,3.5,8.7,25.5,102.4,0.0
2018,5,9,5,30,301.0,26.0,3.7,9.2,49.0,246.76,169.19
2018,5,9,5,45,417.5,34.0,3.85,9.7,91.5,350.72,289.82
2018,5,9,6,0,534.0,42.0,4.0,10.2,134.0,457.77,385.89
2018,5,9,6,15,603.5,47.5,4.1,10.7,184.5,529.99,447.85
2018,5,9,6,30,673.0,53.0,4.2,11.2,235.0,612.78,515.12
2018,5,9,6,45,717.5,57.5,4.25,11.7,288.0,677.19,564.69
2018,5,9,7,0,762.0,62.0,4.3,12.2,341.0,742.41,612.87
2018,5,9,7,15,792.0,65.5,4.35,12.65,394.0,794.1,649.23
2018,5,9,7,30,822.0,69.0,4.4,13.1,447.0,844.93,684.0
2018,5,9,7,45,843.5,72.0,4.45,13.55,498.5,876.9,704.11
2018,5,9,8,0,865.0,75.0,4.5,14.0,550.0,915.99,729.22
2018,5,9,8,15,881.0,77.5,4.55,14.35,598.5,947.05,748.46
2018,5,9,8,30,897.0,80.0,4.6,14.7,647.0,975.53,765.8
2018,5,9,8,45,909.5,82.5,4.65,15.0,692.0,997.78,778.84
2018,5,9,9,0,922.0,85.0,4.7,15.3,737.0,1016.94,789.79
2018,5,9,9,15,932.5,86.0,4.7,15.65,776.5,1029.12,795.35
2018,5,9,9,30,943.0,87.0,4.7,16.0,816.0,1037.97,798.76
2018,5,9,9,45,952.0,87.5,4.75,16.3,850.5,1041.31,799.16
2018,5,9,10,0,961.0,88.0,4.8,16.6,885.0,1041.15,797.33
2018,5,9,10,15,966.0,89.0,4.8,16.85,912.0,1034.09,790.63
2018,5,9,10,30,971.0,90.0,4.8,17.1,939.0,1023.49,781.72
2018,5,9,10,45,975.0,90.5,4.8,17.4,959.5,1007.94,769.41
2018,5,9,11,0,979.0,91.0,4.8,17.7,980.0,988.97,754.91
2018,5,9,11,15,980.5,91.5,4.8,17.9,992.0,964.43,736.98
2018,5,9,11,30,982.0,92.0,4.8,18.1,1004.0,936.76,716.97
2018,5,9,11,45,982.0,93.0,4.8,18.35,1009.0,905.33,694.24
2018,5,9,12,0,982.0,94.0,4.8,18.6,1014.0,871.12,669.57
2018,5,9,12,15,978.0,96.0,4.8,18.7,1010.0,832.15,641.87
2018,5,9,12,30,974.0,98.0,4.8,18.8,1006.0,791.01,612.5
2018,5,9,12,45,967.5,100.5,4.75,18.95,994.0,746.62,578.89
2018,5,9,13,0,961.0,103.0,4.7,19.1,982.0,700.65,542.68
2018,5,9,13,15,957.0,102.0,4.75,19.1,963.5,651.96,504.49
2018,5,9,13,30,953.0,101.0,4.8,19.1,945.0,601.98,464.33
2018,5,9,13,45,948.0,100.0,4.8,19.1,919.5,550.42,421.71
2018,5,9,14,0,943.0,99.0,4.8,19.1,894.0,498.05,377.33
2018,5,9,14,15,935.0,98.0,4.9,18.95,862.0,443.92,330.84
2018,5,9,14,30,927.0,97.0,5.0,18.8,830.0,389.72,283.15
2018,5,9,14,45,916.5,96.0,5.05,18.6,791.5,334.94,234.37
2018,5,9,15,0,906.0,95.0,5.1,18.4,753.0,280.77,186.21
2018,5,9,15,15,893.5,93.0,5.1,18.4,710.0,226.36,139.47
2018,5,9,15,30,881.0,91.0,5.1,18.4,667.0,173.19,98.06
2018,5,9,15,45,863.5,88.5,5.2,17.7,619.0,120.78,66.16
2018,5,9,16,0,846.0,86.0,5.3,17.0,571.0,60.68,47.18
2018,5,9,16,15,823.0,83.5,5.3,16.45,520.5,59.16,46.16
2018,5,9,16,30,800.0,81.0,5.3,15.9,470.0,58.88,46.19
2018,5,9,16,45,769.5,77.0,5.25,15.4,417.0,57.37,45.14
2018,5,9,17,0,739.0,73.0,5.2,14.9,364.0,55.8,44.0
2018,5,9,17,15,696.0,69.0,4.95,14.3,311.5,54.09,42.72
2018,5,9,17,30,653.0,65.0,4.7,13.7,259.0,47.8,37.27
2018,5,9,17,45,588.0,58.5,4.5,13.1,208.0,44.14,34.03
2018,5,9,18,0,523.0,52.0,4.3,12.5,157.0,40.39,30.53
2018,5,9,18,15,420.5,43.5,4.05,11.95,112.5,34.69,25.06
2018,5,9,18,30,318.0,35.0,3.8,11.4,68.0,28.9,18.92
2018,5,9,18,45,186.5,22.0,3.6,10.85,39.0,18.47,0.02
2018,5,9,19,0,55.0,9.0,3.4,10.3,10.0,8.19,0.0
2018,5,9,19,15,27.5,4.5,3.35,10.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.0,1.6,6.65,1.0,0.0,0.0
2018,5,10,5,0,13.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,5,10,5,15,82.5,14.5,1.9,7.5,20.5,59.41,0.0
2018,5,10,5,30,152.0,27.0,2.2,8.2,39.0,159.05,111.62
2018,5,10,5,45,227.0,41.5,2.5,8.95,74.0,234.82,194.0
2018,5,10,6,0,302.0,56.0,2.8,9.7,109.0,312.49,264.12
2018,5,10,6,15,404.5,64.0,2.8,10.2,159.5,406.68,345.79
2018,5,10,6,30,507.0,72.0,2.8,10.7,210.0,515.73,435.44
2018,5,10,6,45,609.5,72.5,2.85,11.2,273.0,615.92,513.45
2018,5,10,7,0,712.0,73.0,2.9,11.7,336.0,715.39,587.58
2018,5,10,7,15,745.5,77.0,2.95,12.2,388.5,769.51,624.95
2018,5,10,7,30,779.0,81.0,3.0,12.7,441.0,822.95,661.04
2018,5,10,7,45,803.0,84.0,3.05,13.25,492.0,865.39,688.14
2018,5,10,8,0,827.0,87.0,3.1,13.8,543.0,906.06,713.54
2018,5,10,8,15,844.0,90.0,3.1,14.35,591.0,937.98,732.02
2018,5,10,8,30,861.0,93.0,3.1,14.9,639.0,957.39,741.65
2018,5,10,8,45,846.5,106.5,3.15,15.5,674.5,975.87,751.01
2018,5,10,9,0,832.0,120.0,3.2,16.1,710.0,980.35,750.8
2018,5,10,9,15,707.5,186.0,3.2,16.55,707.0,937.3,718.23
2018,5,10,9,30,583.0,252.0,3.2,17.0,704.0,874.17,670.6
2018,5,10,9,45,544.5,286.0,3.2,17.5,722.5,865.15,660.78
2018,5,10,10,0,506.0,320.0,3.2,18.0,741.0,852.85,648.43
2018,5,10,10,15,502.0,336.5,3.2,18.35,765.0,853.68,646.83
2018,5,10,10,30,498.0,353.0,3.2,18.7,789.0,851.93,643.46
2018,5,10,10,45,485.0,369.5,3.15,19.05,802.0,839.24,632.21
2018,5,10,11,0,472.0,386.0,3.1,19.4,815.0,824.45,619.72
2018,5,10,11,15,477.5,394.0,3.1,19.6,833.0,816.44,613.15
2018,5,10,11,30,483.0,402.0,3.1,19.8,851.0,806.05,604.89
2018,5,10,11,45,525.0,381.0,3.15,20.0,871.5,798.3,599.91
2018,5,10,12,0,567.0,360.0,3.2,20.2,892.0,786.85,592.18
2018,5,10,12,15,650.0,303.5,3.3,20.1,912.0,770.05,582.66
2018,5,10,12,30,733.0,247.0,3.4,20.0,932.0,749.82,570.12
2018,5,10,12,45,690.5,271.0,3.55,19.9,910.5,703.73,536.15
2018,5,10,13,0,648.0,295.0,3.7,19.8,889.0,659.03,502.76
2018,5,10,13,15,609.5,310.0,3.8,19.7,860.0,611.76,466.95
2018,5,10,13,30,571.0,325.0,3.9,19.6,831.0,569.52,434.23
2018,5,10,13,45,612.5,292.5,4.05,19.5,822.0,528.52,402.37
2018,5,10,14,0,654.0,260.0,4.2,19.4,813.0,485.79,367.78
2018,5,10,14,15,759.5,192.5,4.3,19.25,811.5,437.76,327.04
2018,5,10,14,30,865.0,125.0,4.4,19.1,810.0,390.78,284.38
2018,5,10,14,45,876.5,112.0,4.45,18.95,778.0,336.82,236.38
2018,5,10,15,0,888.0,99.0,4.5,18.8,746.0,281.29,186.87
2018,5,10,15,15,875.0,97.0,4.5,18.8,703.0,227.77,141.06
2018,5,10,15,30,862.0,95.0,4.5,18.8,660.0,175.54,100.35
2018,5,10,15,45,844.5,92.0,4.55,18.15,612.5,114.29,60.64
2018,5,10,16,0,827.0,89.0,4.6,17.5,565.0,64.49,50.36
2018,5,10,16,15,804.0,85.5,4.65,16.95,514.0,60.32,47.06
2018,5,10,16,30,781.0,82.0,4.7,16.4,463.0,59.37,46.51
2018,5,10,16,45,749.5,78.5,4.75,15.85,411.0,58.28,45.85
2018,5,10,17,0,718.0,75.0,4.8,15.3,359.0,57.16,45.13
2018,5,10,17,15,673.0,70.5,4.8,14.6,307.0,50.23,39.24
2018,5,10,17,30,628.0,66.0,4.8,13.9,255.0,48.36,37.74
2018,5,10,17,45,561.5,60.5,4.85,13.2,205.0,45.56,35.29
2018,5,10,18,0,495.0,55.0,4.9,12.5,155.0,42.77,32.67
2018,5,10,18,15,394.5,46.0,4.75,11.85,111.5,36.76,26.93
2018,5,10,18,30,294.0,37.0,4.6,11.2,68.0,30.63,20.53
2018,5,10,18,45,171.5,23.0,4.5,10.6,39.0,18.19,1.77
2018,5,10,19,0,49.0,9.0,4.4,10.0,10.0,8.19,0.0
2018,5,10,19,15,24.5,4.5,4.25,9.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.1,7.25,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.2,7.4,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.6,8.05,23.5,76.23,0.0
2018,5,11,5,30,190.0,28.0,3.0,8.7,43.0,185.01,134.11
2018,5,11,5,45,249.0,41.5,3.4,9.35,76.5,248.94,206.41
2018,5,11,6,0,308.0,55.0,3.8,10.0,110.0,315.19,267.15
2018,5,11,6,15,360.0,68.0,4.1,10.6,152.0,380.13,324.46
2018,5,11,6,30,412.0,81.0,4.4,11.2,194.0,448.37,382.48
2018,5,11,6,45,426.5,98.0,4.75,11.8,236.5,494.38,419.86
2018,5,11,7,0,441.0,115.0,5.1,12.4,279.0,539.74,455.51
2018,5,11,7,15,472.5,128.0,5.15,13.05,327.0,594.0,496.83
2018,5,11,7,30,504.0,141.0,5.2,13.7,375.0,648.35,537.03
2018,5,11,7,45,515.5,155.0,5.25,14.4,418.0,685.22,562.28
2018,5,11,8,0,527.0,169.0,5.3,15.1,461.0,720.52,585.91
2018,5,11,8,15,540.5,183.0,5.35,15.7,505.0,755.97,609.52
2018,5,11,8,30,554.0,197.0,5.4,16.3,549.0,789.51,631.38
2018,5,11,8,45,578.0,206.0,5.45,16.9,596.0,825.52,655.14
2018,5,11,9,0,602.0,215.0,5.5,17.5,643.0,865.96,681.65
2018,5,11,9,15,643.5,214.0,5.55,17.95,694.0,904.49,707.26
2018,5,11,9,30,685.0,213.0,5.6,18.4,745.0,940.25,730.34
2018,5,11,9,45,764.5,185.0,5.65,18.85,802.5,981.52,757.15
2018,5,11,10,0,844.0,157.0,5.7,19.3,860.0,1012.69,776.62
2018,5,11,10,15,878.0,144.5,5.75,19.6,896.5,1008.16,771.69
2018,5,11,10,30,912.0,132.0,5.8,19.9,933.0,1012.01,772.96
2018,5,11,10,45,952.0,112.5,5.8,20.2,965.0,1010.6,770.31
2018,5,11,11,0,992.0,93.0,5.8,20.5,997.0,1004.81,764.8
2018,5,11,11,15,994.0,94.0,5.75,20.8,1010.0,980.9,746.51
2018,5,11,11,30,996.0,95.0,5.7,21.1,1023.0,953.78,726.22
2018,5,11,11,45,997.0,94.5,5.7,21.35,1027.5,921.35,702.74
2018,5,11,12,0,998.0,94.0,5.7,21.6,1032.0,886.12,677.32
2018,5,11,12,15,997.0,94.0,5.65,21.85,1029.0,847.17,648.99
2018,5,11,12,30,996.0,94.0,5.6,22.1,1026.0,805.86,618.96
2018,5,11,12,45,992.0,95.0,5.55,22.4,1014.5,761.17,585.29
2018,5,11,13,0,988.0,96.0,5.5,22.7,1003.0,714.7,548.6
2018,5,11,13,15,985.5,95.0,5.55,22.85,985.0,665.89,510.19
2018,5,11,13,30,983.0,94.0,5.6,23.0,967.0,615.61,469.74
2018,5,11,13,45,978.5,92.5,5.7,23.15,941.5,562.65,426.35
2018,5,11,14,0,974.0,91.0,5.8,23.3,916.0,508.81,381.11
2018,5,11,14,15,968.0,89.5,5.85,23.25,884.0,453.72,333.95
2018,5,11,14,30,962.0,88.0,5.9,23.2,852.0,398.32,285.49
2018,5,11,14,45,953.5,87.0,5.95,23.2,814.0,342.48,236.02
2018,5,11,15,0,945.0,86.0,6.0,23.2,776.0,287.03,186.99
2018,5,11,15,15,933.0,84.0,6.0,23.2,732.0,230.82,139.14
2018,5,11,15,30,921.0,82.0,6.0,23.2,688.0,175.81,96.41
2018,5,11,15,45,908.0,79.0,5.85,22.9,640.5,121.44,62.62
2018,5,11,16,0,895.0,76.0,5.7,22.6,593.0,68.77,52.93
2018,5,11,16,15,878.0,72.5,5.45,22.25,542.0,61.13,46.72
2018,5,11,16,30,861.0,69.0,5.2,21.9,491.0,58.94,45.09
2018,5,11,16,45,835.5,65.5,4.9,21.55,437.5,56.52,43.26
2018,5,11,17,0,810.0,62.0,4.6,21.2,384.0,47.55,35.72
2018,5,11,17,15,772.5,58.0,4.4,20.45,330.0,45.44,34.11
2018,5,11,17,30,735.0,54.0,4.2,19.7,276.0,43.27,32.38
2018,5,11,17,45,680.0,49.0,4.0,19.0,224.0,40.12,29.68
2018,5,11,18,0,625.0,44.0,3.8,18.3,172.0,36.93,26.79
2018,5,11,18,15,531.5,38.0,3.65,17.55,125.5,32.69,22.78
2018,5,11,18,30,438.0,32.0,3.5,16.8,79.0,26.08,16.3
2018,5,11,18,45,272.5,21.0,3.4,16.1,45.5,17.37,2.65
2018,5,11,19,0,107.0,10.0,3.3,15.4,12.0,9.1,0.0
2018,5,11,19,15,53.5,5.0,3.15,15.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,12,4,45,22.5,3.0,1.85,8.25,2.5,0.0,0.0
2018,5,12,5,0,45.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,5,12,5,15,190.5,17.0,2.0,9.4,30.5,122.73,0.0
2018,5,12,5,30,336.0,28.0,2.2,10.4,56.0,275.95,204.15
2018,5,12,5,45,445.0,35.0,2.35,11.4,99.0,371.37,305.0
2018,5,12,6,0,554.0,42.0,2.5,12.4,142.0,473.47,393.53
2018,5,12,6,15,619.5,48.0,2.7,13.15,193.0,544.79,452.55
2018,5,12,6,30,685.0,54.0,2.9,13.9,244.0,625.84,516.16
2018,5,12,6,45,728.0,58.0,3.05,14.65,297.0,688.86,562.84
2018,5,12,7,0,771.0,62.0,3.2,15.4,350.0,752.54,608.15
2018,5,12,7,15,801.0,65.0,3.25,16.0,403.0,803.83,642.58
2018,5,12,7,30,831.0,68.0,3.3,16.6,456.0,845.27,668.95
2018,5,12,7,45,853.5,70.5,3.35,17.25,508.0,886.69,694.62
2018,5,12,8,0,876.0,73.0,3.4,17.9,560.0,926.32,718.52
2018,5,12,8,15,892.5,75.0,3.3,18.45,608.5,957.46,735.38
2018,5,12,8,30,909.0,77.0,3.2,19.0,657.0,986.02,750.24
2018,5,12,8,45,921.5,79.0,3.1,19.6,702.0,1007.85,760.22
2018,5,12,9,0,934.0,81.0,3.0,20.2,747.0,1026.59,768.09
2018,5,12,9,15,939.5,84.5,2.95,20.55,785.5,1036.87,771.57
2018,5,12,9,30,945.0,88.0,2.9,20.9,824.0,1043.67,772.94
2018,5,12,9,45,947.5,91.5,2.85,21.25,856.0,1043.95,770.21
2018,5,12,10,0,950.0,95.0,2.8,21.6,888.0,1040.68,765.39
2018,5,12,10,15,955.0,96.5,2.85,21.8,915.0,1034.15,760.06
2018,5,12,10,30,960.0,98.0,2.9,22.0,942.0,1024.12,752.6
2018,5,12,10,45,963.0,98.5,2.9,22.25,961.5,1007.71,740.54
2018,5,12,11,0,966.0,99.0,2.9,22.5,981.0,987.97,726.47
2018,5,12,11,15,967.5,99.5,2.95,22.65,993.0,963.65,710.19
2018,5,12,11,30,969.0,100.0,3.0,22.8,1005.0,936.26,691.91
2018,5,12,11,45,969.5,99.5,3.05,22.95,1009.0,904.18,670.48
2018,5,12,12,0,970.0,99.0,3.1,23.1,1013.0,869.42,647.19
2018,5,12,12,15,964.0,102.5,3.2,23.2,1008.5,830.69,621.47
2018,5,12,12,30,958.0,106.0,3.3,23.3,1004.0,789.94,594.12
2018,5,12,12,45,949.0,109.5,3.4,23.35,991.0,745.33,562.47
2018,5,12,13,0,940.0,113.0,3.5,23.4,978.0,699.37,528.38
2018,5,12,13,15,936.0,113.0,3.65,23.4,960.0,652.47,493.06
2018,5,12,13,30,932.0,113.0,3.8,23.4,942.0,604.31,455.75
2018,5,12,13,45,925.5,111.5,3.95,23.4,916.0,552.68,414.77
2018,5,12,14,0,919.0,110.0,4.1,23.4,890.0,500.46,372.1
2018,5,12,14,15,909.5,109.0,4.25,23.15,857.0,447.02,327.64
2018,5,12,14,30,900.0,108.0,4.4,22.9,824.0,393.69,282.14
2018,5,12,14,45,888.5,106.5,4.6,22.7,785.5,339.74,235.43
2018,5,12,15,0,877.0,105.0,4.8,22.5,747.0,286.52,189.18
2018,5,12,15,15,863.5,102.5,4.8,22.5,704.0,233.18,144.02
2018,5,12,15,30,850.0,100.0,4.8,22.5,661.0,172.16,96.46
2018,5,12,15,45,830.5,97.5,5.15,21.45,613.0,120.97,64.54
2018,5,12,16,0,811.0,95.0,5.5,20.4,565.0,72.27,56.39
2018,5,12,16,15,786.0,92.0,5.55,19.65,514.5,64.61,50.21
2018,5,12,16,30,761.0,89.0,5.6,18.9,464.0,64.23,50.23
2018,5,12,16,45,729.0,85.0,5.65,18.1,412.0,62.98,49.5
2018,5,12,17,0,697.0,81.0,5.7,17.3,360.0,56.06,43.77
2018,5,12,17,15,654.0,76.0,5.5,16.55,308.5,54.07,42.3
2018,5,12,17,30,611.0,71.0,5.3,15.8,257.0,52.02,40.68
2018,5,12,17,45,549.0,64.0,5.05,15.0,207.5,48.19,37.37
2018,5,12,18,0,487.0,57.0,4.8,14.2,158.0,44.25,33.78
2018,5,12,18,15,392.0,47.5,4.4,13.55,114.5,37.87,27.77
2018,5,12,18,30,297.0,38.0,4.0,12.9,71.0,31.31,21.16
2018,5,12,18,45,179.5,24.5,3.6,12.3,41.5,19.35,5.02
2018,5,12,19,0,62.0,11.0,3.2,11.7,12.0,10.01,0.0
2018,5,12,19,15,31.0,5.5,3.05,11.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,2.55,8.45,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,2.7,8.7,3.0,2.73,0.0
2018,5,13,5,15,57.0,13.5,2.95,9.15,18.0,44.45,0.0
2018,5,13,5,30,105.0,24.0,3.2,9.6,33.0,126.89,93.75
2018,5,13,5,45,157.5,36.0,3.45,10.0,59.5,179.26,148.01
2018,5,13,6,0,210.0,48.0,3.7,10.4,86.0,236.04,199.94
2018,5,13,6,15,141.5,59.5,3.75,10.7,88.5,189.56,161.07
2018,5,13,6,30,73.0,71.0,3.8,11.0,91.0,140.39,117.84
2018,5,13,6,45,39.0,95.0,3.85,11.35,106.0,130.09,107.75
2018,5,13,7,0,5.0,119.0,3.9,11.7,121.0,118.22,95.91
2018,5,13,7,15,13.5,144.5,3.85,12.1,150.5,151.35,123.68
2018,5,13,7,30,22.0,170.0,3.8,12.5,180.0,184.58,151.0
2018,5,13,7,45,129.0,194.5,3.75,12.95,265.5,340.43,281.2
2018,5,13,8,0,236.0,219.0,3.7,13.4,351.0,487.72,398.67
2018,5,13,8,15,491.5,176.0,3.65,13.85,481.0,701.47,566.09
2018,5,13,8,30,747.0,133.0,3.6,14.3,611.0,912.47,716.79
2018,5,13,8,45,795.5,124.0,3.6,14.75,664.5,948.48,737.38
2018,5,13,9,0,844.0,115.0,3.6,15.2,718.0,988.58,761.99
2018,5,13,9,15,861.5,114.0,3.6,15.6,758.5,993.89,762.52
2018,5,13,9,30,879.0,113.0,3.6,16.0,799.0,1006.97,768.84
2018,5,13,9,45,895.5,110.0,3.65,16.45,834.5,1013.71,771.07
2018,5,13,10,0,912.0,107.0,3.7,16.9,870.0,1017.17,771.26
2018,5,13,10,15,918.5,108.0,3.8,17.2,897.0,1011.73,766.36
2018,5,13,10,30,925.0,109.0,3.9,17.5,924.0,1002.89,759.35
2018,5,13,10,45,930.0,109.0,3.95,17.8,944.0,988.25,748.2
2018,5,13,11,0,935.0,109.0,4.0,18.1,964.0,970.34,734.97
2018,5,13,11,15,937.0,110.0,4.1,18.3,976.5,947.5,719.02
2018,5,13,11,30,939.0,111.0,4.2,18.5,989.0,921.65,701.02
2018,5,13,11,45,940.0,111.0,4.35,18.7,994.0,891.16,680.01
2018,5,13,12,0,941.0,111.0,4.5,18.9,999.0,858.04,657.47
2018,5,13,12,15,935.5,114.0,4.6,18.9,994.5,820.07,631.46
2018,5,13,12,30,930.0,117.0,4.7,18.9,990.0,780.14,603.81
2018,5,13,12,45,921.0,121.0,4.8,18.9,977.5,736.9,571.7
2018,5,13,13,0,912.0,125.0,4.9,18.9,965.0,692.38,537.52
2018,5,13,13,15,908.0,124.5,5.0,18.75,947.5,646.24,501.68
2018,5,13,13,30,904.0,124.0,5.1,18.6,930.0,598.91,463.93
2018,5,13,13,45,898.0,123.0,5.15,18.4,905.0,549.2,423.24
2018,5,13,14,0,892.0,122.0,5.2,18.2,880.0,498.88,380.93
2018,5,13,14,15,885.0,119.5,5.25,17.95,848.5,446.64,336.06
2018,5,13,14,30,878.0,117.0,5.3,17.7,817.0,394.3,290.05
2018,5,13,14,45,868.5,115.0,5.3,17.45,780.0,341.68,243.12
2018,5,13,15,0,859.0,113.0,5.3,17.2,743.0,289.61,196.64
2018,5,13,15,15,845.0,110.5,5.3,17.2,700.5,228.77,144.51
2018,5,13,15,30,831.0,108.0,5.3,17.2,658.0,177.26,103.4
2018,5,13,15,45,815.0,104.5,5.25,16.5,611.5,126.63,70.48
2018,5,13,16,0,799.0,101.0,5.2,15.8,565.0,78.15,52.38
2018,5,13,16,15,778.5,96.0,5.15,15.35,515.5,67.34,53.46
2018,5,13,16,30,758.0,91.0,5.1,14.9,466.0,65.61,52.25
2018,5,13,16,45,729.0,86.0,5.0,14.4,414.5,63.67,50.84
2018,5,13,17,0,700.0,81.0,4.9,13.9,363.0,55.99,44.32
2018,5,13,17,15,658.5,75.5,4.75,13.4,311.5,53.63,42.45
2018,5,13,17,30,617.0,70.0,4.6,12.9,260.0,51.16,40.41
2018,5,13,17,45,556.0,63.5,4.45,12.35,210.5,47.7,37.36
2018,5,13,18,0,495.0,57.0,4.3,11.8,161.0,44.16,34.07
2018,5,13,18,15,401.5,47.5,4.1,11.3,117.0,37.77,27.99
2018,5,13,18,30,308.0,38.0,3.9,10.8,73.0,31.19,21.35
2018,5,13,18,45,188.0,25.0,3.65,10.3,43.0,19.73,6.37
2018,5,13,19,0,68.0,12.0,3.4,9.8,13.0,10.91,0.0
2018,5,13,19,15,34.0,6.0,3.3,9.6,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.0,2.85,7.15,2.0,0.0,0.0
2018,5,14,5,0,17.0,4.0,2.8,7.2,4.0,12.52,0.0
2018,5,14,5,15,111.0,18.0,2.9,7.45,27.0,79.17,0.0
2018,5,14,5,30,205.0,32.0,3.0,7.7,50.0,203.69,156.42
2018,5,14,5,45,285.5,42.0,3.1,8.0,85.0,273.25,228.99
2018,5,14,6,0,366.0,52.0,3.2,8.3,120.0,356.28,303.88
2018,5,14,6,15,239.5,56.0,3.15,8.7,106.0,273.81,235.31
2018,5,14,6,30,113.0,60.0,3.1,9.1,92.0,169.48,144.68
2018,5,14,6,45,59.0,86.0,3.1,9.55,103.0,147.72,124.2
2018,5,14,7,0,5.0,112.0,3.1,10.0,114.0,110.14,89.56
2018,5,14,7,15,6.5,132.0,3.05,10.5,135.0,131.03,106.89
2018,5,14,7,30,8.0,152.0,3.0,11.0,156.0,151.78,123.73
2018,5,14,7,45,9.0,165.5,3.0,11.5,170.5,164.94,133.99
2018,5,14,8,0,10.0,179.0,3.0,12.0,185.0,178.15,144.18
2018,5,14,8,15,46.5,201.5,3.0,12.45,231.0,249.31,202.97
2018,5,14,8,30,83.0,224.0,3.0,12.9,277.0,307.8,250.1
2018,5,14,8,45,171.0,238.0,3.05,13.4,357.5,425.09,343.97
2018,5,14,9,0,259.0,252.0,3.1,13.9,438.0,543.41,434.93
2018,5,14,9,15,286.0,280.0,3.2,14.3,495.5,598.19,474.24
2018,5,14,9,30,313.0,308.0,3.3,14.7,553.0,651.01,511.8
2018,5,14,9,45,349.5,322.5,3.4,15.15,606.5,696.35,543.8
2018,5,14,10,0,386.0,337.0,3.5,15.6,660.0,753.98,583.93
2018,5,14,10,15,539.0,283.5,3.65,15.9,750.5,837.64,646.72
2018,5,14,10,30,692.0,230.0,3.8,16.2,841.0,920.42,706.8
2018,5,14,10,45,799.0,178.5,3.95,16.5,899.0,944.76,722.48
2018,5,14,11,0,906.0,127.0,4.1,16.8,957.0,962.0,733.71
2018,5,14,11,15,909.0,127.5,4.25,16.95,969.5,939.9,718.27
2018,5,14,11,30,912.0,128.0,4.4,17.1,982.0,914.86,701.26
2018,5,14,11,45,914.0,127.5,4.55,17.25,987.0,885.26,681.18
2018,5,14,12,0,916.0,127.0,4.7,17.4,992.0,853.07,659.11
2018,5,14,12,15,914.0,128.0,4.8,17.4,989.0,816.66,633.87
2018,5,14,12,30,912.0,129.0,4.9,17.4,986.0,778.2,606.93
2018,5,14,12,45,908.5,129.0,5.0,17.4,975.0,736.02,575.08
2018,5,14,13,0,905.0,129.0,5.1,17.4,964.0,692.28,541.29
2018,5,14,13,15,902.0,127.5,5.15,17.25,946.5,646.28,505.12
2018,5,14,13,30,899.0,126.0,5.2,17.1,929.0,599.05,467.05
2018,5,14,13,45,894.0,124.5,5.25,16.95,904.5,549.74,426.35
