Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,14,0,889.0,123.0,5.3,16.8,880.0,499.74,383.98
2018,5,14,14,15,882.5,120.5,5.3,16.55,849.0,447.9,339.12
2018,5,14,14,30,876.0,118.0,5.3,16.3,818.0,395.92,293.11
2018,5,14,14,45,866.5,116.0,5.35,16.05,781.0,343.46,246.12
2018,5,14,15,0,857.0,114.0,5.4,15.8,744.0,291.54,199.53
2018,5,14,15,15,843.0,111.5,5.4,15.8,701.5,230.89,147.2
2018,5,14,15,30,829.0,109.0,5.4,15.8,659.0,179.52,105.8
2018,5,14,15,45,812.5,105.5,5.35,15.05,612.5,129.0,72.41
2018,5,14,16,0,796.0,102.0,5.3,14.3,566.0,80.66,53.49
2018,5,14,16,15,775.0,98.0,5.2,13.85,517.0,68.66,54.94
2018,5,14,16,30,754.0,94.0,5.1,13.4,468.0,67.75,54.44
2018,5,14,16,45,724.5,89.5,5.05,12.9,417.0,60.08,47.96
2018,5,14,17,0,695.0,85.0,5.0,12.4,366.0,58.77,47.06
2018,5,14,17,15,653.0,79.0,4.85,11.9,314.0,56.15,44.96
2018,5,14,17,30,611.0,73.0,4.7,11.4,262.0,53.41,42.67
2018,5,14,17,45,550.0,66.0,4.6,10.85,212.5,49.64,39.34
2018,5,14,18,0,489.0,59.0,4.5,10.3,163.0,45.76,35.73
2018,5,14,18,15,396.0,49.5,4.25,9.85,119.0,39.45,29.69
2018,5,14,18,30,303.0,40.0,4.0,9.4,75.0,32.96,23.1
2018,5,14,18,45,184.5,26.0,3.8,8.95,44.5,20.5,7.8
2018,5,14,19,0,66.0,12.0,3.6,8.5,14.0,10.91,0.0
2018,5,14,19,15,33.0,6.0,3.55,8.35,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,15,4,45,10.0,2.0,1.85,7.05,2.0,0.0,0.0
2018,5,15,5,0,20.0,4.0,1.9,7.2,4.0,14.11,0.0
2018,5,15,5,15,103.0,16.0,2.15,7.7,24.5,96.46,0.0
2018,5,15,5,30,186.0,28.0,2.4,8.2,45.0,183.94,142.24
2018,5,15,5,45,230.5,34.0,2.65,8.65,68.5,223.11,186.68
2018,5,15,6,0,275.0,40.0,2.9,9.1,92.0,276.98,236.3
2018,5,15,6,15,157.0,41.5,2.9,9.55,73.0,189.85,162.35
2018,5,15,6,30,39.0,43.0,2.9,10.0,54.0,78.27,63.81
2018,5,15,6,45,19.5,65.5,2.85,10.4,71.0,78.97,63.64
2018,5,15,7,0,0.0,88.0,2.8,10.8,88.0,79.89,63.33
2018,5,15,7,15,2.5,117.0,2.75,11.25,118.0,111.09,89.59
2018,5,15,7,30,5.0,146.0,2.7,11.7,148.0,142.43,115.45
2018,5,15,7,45,12.5,173.0,2.6,12.15,179.5,176.17,143.01
2018,5,15,8,0,20.0,200.0,2.5,12.6,211.0,209.94,170.07
2018,5,15,8,15,162.0,223.0,2.5,13.05,326.5,402.56,328.0
2018,5,15,8,30,304.0,246.0,2.5,13.5,442.0,584.69,468.47
2018,5,15,8,45,445.0,229.0,2.5,13.95,537.5,722.4,570.08
2018,5,15,9,0,586.0,212.0,2.5,14.4,633.0,848.98,659.9
2018,5,15,9,15,578.5,225.5,2.55,14.85,659.5,853.86,659.53
2018,5,15,9,30,571.0,239.0,2.6,15.3,686.0,855.94,658.47
2018,5,15,9,45,608.0,235.5,2.7,15.7,729.5,882.28,676.07
2018,5,15,10,0,645.0,232.0,2.8,16.1,773.0,905.54,691.25
2018,5,15,10,15,774.0,176.0,2.9,16.45,845.5,953.6,723.03
2018,5,15,10,30,903.0,120.0,3.0,16.8,918.0,994.57,749.37
2018,5,15,10,45,907.0,121.0,3.15,17.1,937.5,980.19,738.98
2018,5,15,11,0,911.0,122.0,3.3,17.4,957.0,962.61,726.95
2018,5,15,11,15,914.0,122.0,3.45,17.65,969.5,940.07,711.67
2018,5,15,11,30,917.0,122.0,3.6,17.9,982.0,914.59,694.33
2018,5,15,11,45,918.5,122.0,3.75,18.1,987.0,885.04,674.23
2018,5,15,12,0,920.0,122.0,3.9,18.3,992.0,852.9,652.2
2018,5,15,12,15,920.0,121.0,4.05,18.35,989.0,816.32,627.23
2018,5,15,12,30,920.0,120.0,4.2,18.4,986.0,777.6,600.49
2018,5,15,12,45,918.5,119.0,4.35,18.45,975.5,735.86,569.84
2018,5,15,13,0,917.0,118.0,4.5,18.5,965.0,692.39,536.96
2018,5,15,13,15,913.0,117.0,4.65,18.35,947.0,645.86,501.24
2018,5,15,13,30,909.0,116.0,4.8,18.2,929.0,598.15,463.53
2018,5,15,13,45,903.5,114.5,4.9,18.05,904.0,548.29,422.89
2018,5,15,14,0,898.0,113.0,5.0,17.9,879.0,497.78,380.52
2018,5,15,14,15,890.0,112.0,5.05,17.6,848.0,446.17,336.24
2018,5,15,14,30,882.0,111.0,5.1,17.3,817.0,394.52,290.83
2018,5,15,14,45,871.5,109.5,5.15,17.0,780.0,341.95,244.01
2018,5,15,15,0,861.0,108.0,5.2,16.7,743.0,290.01,197.62
2018,5,15,15,15,847.5,105.5,5.2,16.7,700.5,237.65,151.99
2018,5,15,15,30,834.0,103.0,5.2,16.7,658.0,177.71,103.62
2018,5,15,15,45,814.5,101.0,5.15,15.7,611.0,127.8,70.67
2018,5,15,16,0,795.0,99.0,5.1,14.7,564.0,80.38,51.86
2018,5,15,16,15,765.0,96.5,5.05,14.15,512.0,67.37,53.73
2018,5,15,16,30,735.0,94.0,5.0,13.6,460.0,67.47,54.15
2018,5,15,16,45,715.0,88.0,4.95,13.05,412.5,58.86,46.84
2018,5,15,17,0,695.0,82.0,4.9,12.5,365.0,56.49,45.01
2018,5,15,17,15,655.0,76.5,4.8,12.05,314.0,54.17,43.16
2018,5,15,17,30,615.0,71.0,4.7,11.6,263.0,51.75,41.14
2018,5,15,17,45,556.5,64.5,4.55,11.15,214.0,48.32,38.11
2018,5,15,18,0,498.0,58.0,4.4,10.7,165.0,44.81,34.83
2018,5,15,18,15,409.0,48.5,4.2,10.4,121.0,38.46,28.76
2018,5,15,18,30,320.0,39.0,4.0,10.1,77.0,31.9,22.18
2018,5,15,18,45,200.5,26.0,3.8,9.8,46.0,20.49,8.48
2018,5,15,19,0,81.0,13.0,3.6,9.5,15.0,11.82,0.0
2018,5,15,19,15,40.5,6.5,3.45,9.35,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,2.1,7.3,4.0,0.0,0.0
2018,5,16,5,0,38.0,8.0,2.2,7.5,8.0,27.22,0.0
2018,5,16,5,15,148.5,21.0,2.45,8.0,33.0,131.76,0.0
2018,5,16,5,30,259.0,34.0,2.7,8.5,58.0,239.56,187.59
2018,5,16,5,45,361.5,44.0,2.95,9.0,100.0,328.63,274.82
2018,5,16,6,0,464.0,54.0,3.2,9.5,142.0,427.98,362.59
2018,5,16,6,15,520.5,62.0,3.2,9.95,188.5,498.05,422.32
2018,5,16,6,30,577.0,70.0,3.2,10.4,235.0,570.91,480.78
2018,5,16,6,45,598.5,80.0,3.2,10.85,281.0,620.24,518.15
2018,5,16,7,0,620.0,90.0,3.2,11.3,327.0,669.14,553.78
2018,5,16,7,15,684.5,89.5,3.2,11.7,386.0,741.51,606.12
2018,5,16,7,30,749.0,89.0,3.2,12.1,445.0,810.15,653.84
2018,5,16,7,45,763.5,95.5,3.15,12.55,492.5,847.41,676.97
2018,5,16,8,0,778.0,102.0,3.1,13.0,540.0,882.55,698.34
2018,5,16,8,15,815.0,99.5,3.15,13.45,593.5,926.16,726.09
2018,5,16,8,30,852.0,97.0,3.2,13.9,647.0,957.68,744.92
2018,5,16,8,45,770.5,131.5,3.2,14.3,654.5,934.17,725.14
2018,5,16,9,0,689.0,166.0,3.2,14.7,662.0,901.44,699.6
2018,5,16,9,15,658.0,189.5,3.25,14.95,683.5,895.27,693.73
2018,5,16,9,30,627.0,213.0,3.3,15.2,705.0,885.29,685.12
2018,5,16,9,45,442.0,282.5,3.4,15.5,636.5,762.48,591.87
2018,5,16,10,0,257.0,352.0,3.5,15.8,568.0,629.0,489.15
2018,5,16,10,15,224.5,381.5,3.55,15.95,574.5,619.11,480.42
2018,5,16,10,30,192.0,411.0,3.6,16.1,581.0,594.6,460.55
2018,5,16,10,45,248.0,404.5,3.6,16.25,629.0,643.24,496.96
2018,5,16,11,0,304.0,398.0,3.6,16.4,677.0,675.62,520.89
2018,5,16,11,15,314.0,403.5,3.55,16.55,695.0,674.85,519.31
2018,5,16,11,30,324.0,409.0,3.5,16.7,713.0,672.2,516.58
2018,5,16,11,45,271.0,436.0,3.45,16.8,691.5,634.4,486.87
2018,5,16,12,0,218.0,463.0,3.4,16.9,670.0,594.92,456.19
2018,5,16,12,15,198.5,460.5,3.45,17.0,648.5,562.49,431.93
2018,5,16,12,30,179.0,458.0,3.5,17.1,627.0,531.13,408.3
2018,5,16,12,45,372.5,368.0,3.5,17.2,714.5,572.32,442.37
2018,5,16,13,0,566.0,278.0,3.5,17.3,802.0,597.87,463.0
2018,5,16,13,15,538.0,289.5,3.6,17.3,780.0,561.15,433.98
2018,5,16,13,30,510.0,301.0,3.7,17.3,758.0,522.91,403.81
2018,5,16,13,45,442.5,314.5,3.75,17.3,703.0,467.92,360.63
2018,5,16,14,0,375.0,328.0,3.8,17.3,648.0,418.69,321.74
2018,5,16,14,15,428.0,298.0,3.85,17.15,651.0,392.96,299.83
2018,5,16,14,30,481.0,268.0,3.9,17.0,654.0,362.27,272.74
2018,5,16,14,45,432.5,268.0,3.95,16.85,603.0,317.26,236.05
2018,5,16,15,0,384.0,268.0,4.0,16.7,552.0,277.3,203.88
2018,5,16,15,15,570.5,202.5,4.0,16.7,597.0,241.0,165.78
2018,5,16,15,30,757.0,137.0,4.0,16.7,642.0,186.12,113.43
2018,5,16,15,45,786.5,117.5,4.1,16.2,609.5,139.16,80.29
2018,5,16,16,0,816.0,98.0,4.2,15.7,577.0,82.1,51.47
2018,5,16,16,15,795.5,94.0,4.2,15.25,527.5,65.77,52.09
2018,5,16,16,30,775.0,90.0,4.2,14.8,478.0,64.73,51.47
2018,5,16,16,45,746.5,85.0,4.2,14.4,426.0,62.75,50.01
2018,5,16,17,0,718.0,80.0,4.2,14.0,374.0,55.14,43.53
2018,5,16,17,15,679.5,74.5,4.15,13.5,322.0,52.75,41.63
2018,5,16,17,30,641.0,69.0,4.1,13.0,270.0,50.23,39.55
2018,5,16,17,45,585.0,62.5,4.05,12.5,220.5,46.72,36.48
2018,5,16,18,0,529.0,56.0,4.0,12.0,171.0,43.11,33.14
2018,5,16,18,15,442.0,47.5,3.8,11.45,126.5,37.54,27.86
2018,5,16,18,30,355.0,39.0,3.6,10.9,82.0,31.84,22.13
2018,5,16,18,45,226.5,26.0,3.4,10.35,49.0,21.56,9.82
2018,5,16,19,0,98.0,13.0,3.2,9.8,16.0,11.82,0.0
2018,5,16,19,15,49.0,6.5,3.1,9.55,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,17,4,45,21.5,4.0,1.65,6.75,4.0,0.0,0.0
2018,5,17,5,0,43.0,8.0,1.7,7.0,8.0,29.88,0.0
2018,5,17,5,15,155.5,21.0,2.05,7.65,34.0,136.49,0.0
2018,5,17,5,30,268.0,34.0,2.4,8.3,60.0,243.19,192.01
2018,5,17,5,45,366.5,44.0,2.7,9.0,101.5,332.38,278.03
2018,5,17,6,0,465.0,54.0,3.0,9.7,143.0,429.16,363.17
2018,5,17,6,15,530.5,60.5,3.05,10.3,191.0,504.06,426.38
2018,5,17,6,30,596.0,67.0,3.1,10.9,239.0,582.31,488.63
2018,5,17,6,45,640.0,72.5,3.15,11.45,290.0,644.71,535.84
2018,5,17,7,0,684.0,78.0,3.2,12.0,341.0,708.13,582.05
2018,5,17,7,15,716.5,82.0,3.15,12.55,392.0,755.19,613.89
2018,5,17,7,30,749.0,86.0,3.1,13.1,443.0,807.04,648.37
2018,5,17,7,45,772.5,89.5,3.05,13.65,493.0,848.95,674.64
2018,5,17,8,0,796.0,93.0,3.0,14.2,543.0,889.15,699.15
2018,5,17,8,15,814.0,96.0,3.0,14.65,590.0,921.46,718.29
2018,5,17,8,30,832.0,99.0,3.0,15.1,637.0,951.37,735.6
2018,5,17,8,45,846.0,101.0,2.95,15.5,680.0,963.2,740.07
2018,5,17,9,0,860.0,103.0,2.9,15.9,723.0,982.48,749.87
2018,5,17,9,15,872.0,104.5,2.95,16.3,762.0,996.23,756.73
2018,5,17,9,30,884.0,106.0,3.0,16.7,801.0,1006.85,761.64
2018,5,17,9,45,893.5,106.5,3.0,17.1,834.0,1010.65,761.66
2018,5,17,10,0,903.0,107.0,3.0,17.5,867.0,1011.17,759.69
2018,5,17,10,15,909.0,108.0,3.1,17.9,893.5,1005.44,754.58
2018,5,17,10,30,915.0,109.0,3.2,18.3,920.0,996.37,747.4
2018,5,17,10,45,918.5,110.0,3.3,18.65,939.5,981.62,736.67
2018,5,17,11,0,922.0,111.0,3.4,19.0,959.0,963.67,723.88
2018,5,17,11,15,924.0,112.0,3.5,19.2,971.5,941.24,708.52
2018,5,17,11,30,926.0,113.0,3.6,19.4,984.0,915.85,691.16
2018,5,17,11,45,926.5,113.0,3.75,19.65,988.0,885.47,670.48
2018,5,17,12,0,927.0,113.0,3.9,19.9,992.0,852.55,647.92
2018,5,17,12,15,928.0,111.5,4.05,19.9,989.5,816.33,623.48
2018,5,17,12,30,929.0,110.0,4.2,19.9,987.0,777.89,597.21
2018,5,17,12,45,929.5,107.5,4.4,19.95,977.0,736.19,567.42
2018,5,17,13,0,930.0,105.0,4.6,20.0,967.0,692.61,534.86
2018,5,17,13,15,926.5,104.5,4.75,19.85,949.5,646.5,499.59
2018,5,17,13,30,923.0,104.0,4.9,19.7,932.0,599.13,462.26
2018,5,17,13,45,918.5,102.5,5.05,19.6,907.5,549.38,421.89
2018,5,17,14,0,914.0,101.0,5.2,19.5,883.0,498.84,379.67
2018,5,17,14,15,907.0,99.5,5.3,19.2,852.0,446.71,335.19
2018,5,17,14,30,900.0,98.0,5.4,18.9,821.0,394.44,289.44
2018,5,17,14,45,891.0,96.5,5.5,18.6,784.5,341.63,242.48
2018,5,17,15,0,882.0,95.0,5.6,18.3,748.0,289.3,195.73
2018,5,17,15,15,869.5,93.0,5.6,18.3,706.0,236.61,149.68
2018,5,17,15,30,857.0,91.0,5.6,18.3,664.0,185.16,107.91
2018,5,17,15,45,842.0,88.0,5.6,17.5,618.0,134.24,73.55
2018,5,17,16,0,827.0,85.0,5.6,16.7,572.0,85.19,52.53
2018,5,17,16,15,806.5,82.5,5.55,16.2,523.5,57.69,44.85
2018,5,17,16,30,786.0,80.0,5.5,15.7,475.0,57.4,44.87
2018,5,17,16,45,758.0,76.5,5.4,15.2,424.0,56.27,44.14
2018,5,17,17,0,730.0,73.0,5.3,14.7,373.0,55.07,43.34
2018,5,17,17,15,691.0,68.5,5.15,14.15,321.5,52.96,41.7
2018,5,17,17,30,652.0,64.0,5.0,13.6,270.0,46.36,35.98
2018,5,17,17,45,595.0,58.5,4.85,13.05,220.5,43.46,33.47
2018,5,17,18,0,538.0,53.0,4.7,12.5,171.0,40.51,30.75
2018,5,17,18,15,449.0,46.0,4.55,12.05,127.0,36.13,26.55
2018,5,17,18,30,360.0,39.0,4.4,11.6,83.0,31.73,22.01
2018,5,17,18,45,228.5,26.5,4.2,11.2,50.0,21.92,10.55
2018,5,17,19,0,97.0,14.0,4.0,10.8,17.0,12.73,0.0
2018,5,17,19,15,48.5,7.0,3.95,10.55,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,18,4,45,19.5,4.0,2.85,8.35,4.0,0.0,0.0
2018,5,18,5,0,39.0,8.0,2.9,8.5,8.0,27.81,0.0
2018,5,18,5,15,148.5,22.0,3.1,8.9,34.5,134.86,7.22
2018,5,18,5,30,258.0,36.0,3.3,9.3,61.0,241.79,191.67
2018,5,18,5,45,359.0,45.5,3.5,9.65,102.5,329.33,275.81
2018,5,18,6,0,460.0,55.0,3.7,10.0,144.0,427.22,362.35
2018,5,18,6,15,274.0,71.0,3.75,10.45,128.5,321.72,274.53
2018,5,18,6,30,88.0,87.0,3.8,10.9,113.0,173.14,145.92
2018,5,18,6,45,79.5,119.5,3.85,11.35,146.0,194.16,163.24
2018,5,18,7,0,71.0,152.0,3.9,11.8,179.0,226.62,189.23
2018,5,18,7,15,104.0,178.0,3.85,12.2,224.5,301.44,250.85
2018,5,18,7,30,137.0,204.0,3.8,12.6,270.0,361.67,299.1
2018,5,18,7,45,251.5,208.0,3.8,13.05,344.5,488.47,401.4
2018,5,18,8,0,366.0,212.0,3.8,13.5,419.0,602.36,489.98
2018,5,18,8,15,536.5,178.0,3.8,13.95,510.5,748.73,601.34
2018,5,18,8,30,707.0,144.0,3.8,14.4,602.0,889.22,700.22
2018,5,18,8,45,780.5,126.5,3.75,14.9,664.0,939.42,731.34
2018,5,18,9,0,854.0,109.0,3.7,15.4,726.0,983.95,758.59
2018,5,18,9,15,874.5,106.5,3.7,15.8,767.5,1001.55,767.62
2018,5,18,9,30,895.0,104.0,3.7,16.2,809.0,1016.19,774.89
2018,5,18,9,45,905.0,104.0,3.7,16.6,842.5,1019.96,774.86
2018,5,18,10,0,915.0,104.0,3.7,17.0,876.0,1020.42,772.83
2018,5,18,10,15,907.0,113.5,3.75,17.35,898.5,1009.88,764.02
2018,5,18,10,30,899.0,123.0,3.8,17.7,921.0,995.88,753.09
2018,5,18,10,45,902.0,125.0,3.85,18.0,940.5,981.63,742.28
2018,5,18,11,0,905.0,127.0,3.9,18.3,960.0,964.2,729.41
2018,5,18,11,15,882.0,143.5,4.0,18.55,964.5,933.7,708.09
2018,5,18,11,30,859.0,160.0,4.1,18.8,969.0,909.49,691.17
2018,5,18,11,45,902.0,133.5,4.15,19.0,986.5,884.11,673.25
2018,5,18,12,0,945.0,107.0,4.2,19.2,1004.0,862.68,658.11
2018,5,18,12,15,942.5,108.5,4.35,19.2,1001.0,825.89,633.05
2018,5,18,12,30,940.0,110.0,4.5,19.2,998.0,786.99,606.68
2018,5,18,12,45,935.0,111.5,4.65,19.2,987.0,744.44,576.18
2018,5,18,13,0,930.0,113.0,4.8,19.2,976.0,700.33,542.82
2018,5,18,13,15,904.5,125.5,4.9,19.05,952.0,651.19,504.7
2018,5,18,13,30,879.0,138.0,5.0,18.9,928.0,602.3,465.87
2018,5,18,13,45,828.0,163.5,5.1,18.7,891.5,549.18,422.96
2018,5,18,14,0,777.0,189.0,5.2,18.5,855.0,501.11,383.16
2018,5,18,14,15,740.0,199.0,5.2,18.25,815.0,445.44,336.99
2018,5,18,14,30,703.0,209.0,5.2,18.0,775.0,397.08,295.85
2018,5,18,14,45,707.5,195.0,5.25,17.7,742.0,347.1,252.34
2018,5,18,15,0,712.0,181.0,5.3,17.4,709.0,296.74,208.11
2018,5,18,15,15,747.5,153.0,5.3,17.4,679.5,242.29,159.72
2018,5,18,15,30,783.0,125.0,5.3,17.4,650.0,191.8,116.72
2018,5,18,15,45,741.5,126.5,5.35,16.5,595.5,137.6,79.87
2018,5,18,16,0,700.0,128.0,5.4,15.6,541.0,95.06,61.88
2018,5,18,16,15,736.0,108.0,5.4,15.1,509.0,67.68,53.77
2018,5,18,16,30,772.0,88.0,5.4,14.6,477.0,63.04,50.01
2018,5,18,16,45,744.5,84.5,5.4,14.1,427.0,62.16,49.54
2018,5,18,17,0,717.0,81.0,5.4,13.6,377.0,55.67,44.06
2018,5,18,17,15,677.5,76.0,5.3,13.05,325.5,53.68,42.52
2018,5,18,17,30,638.0,71.0,5.2,12.5,274.0,51.59,40.84
2018,5,18,17,45,580.5,64.5,5.1,11.95,224.0,48.14,37.83
2018,5,18,18,0,523.0,58.0,5.0,11.4,174.0,44.58,34.56
2018,5,18,18,15,434.0,49.5,4.85,11.0,129.0,39.08,29.32
2018,5,18,18,30,345.0,41.0,4.7,10.6,84.0,33.45,23.67
2018,5,18,18,45,221.5,28.5,4.5,10.2,51.5,22.43,11.44
2018,5,18,19,0,98.0,16.0,4.3,9.8,19.0,14.55,0.0
2018,5,18,19,15,49.0,8.0,4.25,9.6,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,7.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,5,19,4,45,16.5,4.0,4.3,8.35,4.0,0.0,0.0
2018,5,19,5,0,33.0,8.0,4.3,8.4,8.0,24.68,0.0
2018,5,19,5,15,133.5,23.0,4.4,8.6,34.5,128.63,21.42
2018,5,19,5,30,234.0,38.0,4.5,8.8,61.0,230.07,183.88
2018,5,19,5,45,326.0,49.0,4.6,9.0,101.5,310.9,262.05
2018,5,19,6,0,418.0,60.0,4.7,9.2,142.0,403.44,344.92
2018,5,19,6,15,486.0,68.5,4.75,9.55,190.5,481.43,412.7
2018,5,19,6,30,554.0,77.0,4.8,9.9,239.0,562.95,479.81
2018,5,19,6,45,569.5,88.0,4.85,10.2,282.5,607.8,514.84
2018,5,19,7,0,585.0,99.0,4.9,10.5,326.0,651.85,548.13
2018,5,19,7,15,614.5,108.0,4.95,11.0,376.0,704.74,587.0
2018,5,19,7,30,644.0,117.0,5.0,11.5,426.0,757.11,624.42
2018,5,19,7,45,714.5,110.0,5.05,11.95,487.5,826.94,674.39
2018,5,19,8,0,785.0,103.0,5.1,12.4,549.0,891.95,719.52
2018,5,19,8,15,760.5,121.0,5.1,12.85,583.0,906.56,726.47
2018,5,19,8,30,736.0,139.0,5.1,13.3,617.0,912.03,727.08
2018,5,19,8,45,799.5,124.0,5.15,13.75,675.5,955.81,756.05
2018,5,19,9,0,863.0,109.0,5.2,14.2,734.0,993.42,780.04
2018,5,19,9,15,875.5,110.5,5.25,14.5,773.5,1007.59,787.72
2018,5,19,9,30,888.0,112.0,5.3,14.8,813.0,1018.63,793.43
2018,5,19,9,45,897.5,113.0,5.35,15.15,846.5,1022.88,794.34
2018,5,19,10,0,907.0,114.0,5.4,15.5,880.0,1023.81,793.11
2018,5,19,10,15,912.5,116.0,5.5,15.7,907.0,1018.48,788.48
2018,5,19,10,30,918.0,118.0,5.6,15.9,934.0,1009.77,781.62
2018,5,19,10,45,921.0,120.0,5.65,16.1,954.0,995.34,770.51
2018,5,19,11,0,924.0,122.0,5.7,16.3,974.0,977.67,757.24
2018,5,19,11,15,925.0,123.5,5.8,16.35,986.0,954.58,740.95
2018,5,19,11,30,926.0,125.0,5.9,16.4,998.0,928.57,722.58
2018,5,19,11,45,924.5,126.5,5.95,16.5,1002.0,897.67,700.27
2018,5,19,12,0,923.0,128.0,6.0,16.6,1006.0,864.32,676.14
2018,5,19,12,15,921.0,129.5,6.05,16.55,1003.5,828.3,650.38
2018,5,19,12,30,919.0,131.0,6.1,16.5,1001.0,790.23,622.96
2018,5,19,12,45,915.5,132.0,6.15,16.45,990.5,748.83,591.19
2018,5,19,13,0,912.0,133.0,6.2,16.4,980.0,705.84,557.3
2018,5,19,13,15,907.0,132.5,6.2,16.25,962.0,659.36,520.13
2018,5,19,13,30,902.0,132.0,6.2,16.1,944.0,611.81,481.27
2018,5,19,13,45,895.0,132.0,6.2,16.0,919.0,562.72,440.17
2018,5,19,14,0,888.0,132.0,6.2,15.9,894.0,513.09,397.64
2018,5,19,14,15,880.5,130.0,6.2,15.7,863.0,461.47,352.7
2018,5,19,14,30,873.0,128.0,6.2,15.5,832.0,409.8,306.73
2018,5,19,14,45,863.0,126.5,6.15,15.3,795.5,351.25,254.66
2018,5,19,15,0,853.0,125.0,6.1,15.1,759.0,299.28,207.66
2018,5,19,15,15,839.0,122.0,6.1,15.1,716.0,246.36,160.98
2018,5,19,15,30,825.0,119.0,6.1,15.1,673.0,195.0,118.58
2018,5,19,15,45,806.0,116.5,6.0,14.55,626.5,145.32,84.06
2018,5,19,16,0,787.0,114.0,5.9,14.0,580.0,98.11,62.36
2018,5,19,16,15,759.5,111.0,5.85,13.55,529.5,69.77,55.93
2018,5,19,16,30,732.0,108.0,5.8,13.1,479.0,70.09,56.53
2018,5,19,16,45,695.5,104.5,5.75,12.65,426.5,69.97,56.73
2018,5,19,17,0,659.0,101.0,5.7,12.2,374.0,69.86,56.95
2018,5,19,17,15,610.0,96.0,5.6,11.65,322.5,68.53,56.07
2018,5,19,17,30,561.0,91.0,5.5,11.1,271.0,67.21,55.12
2018,5,19,17,45,492.0,83.0,5.4,10.55,220.5,63.22,51.66
2018,5,19,18,0,423.0,75.0,5.3,10.0,170.0,56.32,45.36
2018,5,19,18,15,329.0,63.0,5.15,9.65,125.5,48.02,37.51
2018,5,19,18,30,235.0,51.0,5.0,9.3,81.0,39.48,29.15
2018,5,19,18,45,138.5,33.5,4.85,8.95,49.5,26.74,15.25
2018,5,19,19,0,42.0,16.0,4.7,8.6,18.0,14.55,0.0
2018,5,19,19,15,21.0,8.0,4.65,8.5,9.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,8.2,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,8.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,8.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.0,3.95,8.3,3.0,0.0,0.0
2018,5,20,5,0,15.0,6.0,4.0,8.3,6.0,13.38,0.0
2018,5,20,5,15,55.5,15.5,4.05,8.4,20.5,60.09,12.65
2018,5,20,5,30,96.0,25.0,4.1,8.5,35.0,104.65,81.93
2018,5,20,5,45,73.5,22.0,4.15,8.65,32.0,82.94,67.24
2018,5,20,6,0,51.0,19.0,4.2,8.8,29.0,63.22,50.89
2018,5,20,6,15,26.0,36.5,4.2,8.95,41.5,52.37,41.04
2018,5,20,6,30,1.0,54.0,4.2,9.1,54.0,48.46,36.76
2018,5,20,6,45,15.0,98.5,4.2,9.3,104.0,105.14,86.26
2018,5,20,7,0,29.0,143.0,4.2,9.5,154.0,178.54,148.94
2018,5,20,7,15,38.0,166.5,4.15,9.65,183.5,211.85,176.55
2018,5,20,7,30,47.0,190.0,4.1,9.8,213.0,245.11,203.72
2018,5,20,7,45,80.0,219.5,4.1,10.0,263.0,308.01,255.64
2018,5,20,8,0,113.0,249.0,4.1,10.2,313.0,389.43,321.11
2018,5,20,8,15,157.5,273.0,4.1,10.3,371.0,457.89,375.47
2018,5,20,8,30,202.0,297.0,4.1,10.4,429.0,526.64,428.95
2018,5,20,8,45,231.5,309.5,4.05,10.5,470.0,566.97,459.13
2018,5,20,9,0,261.0,322.0,4.0,10.6,511.0,625.41,502.53
2018,5,20,9,15,386.5,300.5,4.05,10.7,597.5,722.1,577.61
2018,5,20,9,30,512.0,279.0,4.1,10.8,684.0,836.52,662.99
2018,5,20,9,45,591.0,255.0,4.15,10.95,741.0,887.06,699.51
2018,5,20,10,0,670.0,231.0,4.2,11.1,798.0,931.5,731.58
2018,5,20,10,15,690.5,230.5,4.25,11.35,830.5,938.34,734.92
2018,5,20,10,30,711.0,230.0,4.3,11.6,863.0,941.96,736.38
2018,5,20,10,45,769.5,205.0,4.35,11.9,903.5,953.58,743.51
2018,5,20,11,0,828.0,180.0,4.4,12.2,944.0,955.28,743.66
2018,5,20,11,15,851.5,167.0,4.45,12.65,962.0,939.1,730.92
2018,5,20,11,30,875.0,154.0,4.5,13.1,980.0,910.87,709.84
2018,5,20,11,45,841.5,177.0,4.55,13.6,974.5,881.27,687.74
2018,5,20,12,0,808.0,200.0,4.6,14.1,969.0,841.66,658.43
2018,5,20,12,15,788.0,210.0,4.65,14.45,958.5,800.62,627.09
2018,5,20,12,30,768.0,220.0,4.7,14.8,948.0,761.34,596.47
2018,5,20,12,45,783.0,209.5,4.75,15.15,944.5,724.52,568.07
2018,5,20,13,0,798.0,199.0,4.8,15.5,941.0,687.64,538.98
2018,5,20,13,15,710.5,244.0,4.9,15.45,895.5,629.51,492.98
2018,5,20,13,30,623.0,289.0,5.0,15.4,850.0,576.74,450.68
2018,5,20,13,45,449.5,349.0,5.1,15.35,748.0,500.09,389.96
2018,5,20,14,0,276.0,409.0,5.2,15.3,646.0,441.19,343.52
2018,5,20,14,15,327.0,376.5,5.3,14.8,647.5,418.16,324.77
2018,5,20,14,30,378.0,344.0,5.4,14.3,649.0,390.61,301.2
2018,5,20,14,45,463.5,296.5,5.45,13.85,653.5,349.96,265.13
2018,5,20,15,0,549.0,249.0,5.5,13.4,658.0,309.07,227.14
2018,5,20,15,15,447.0,263.5,5.5,13.4,584.0,264.64,192.82
2018,5,20,15,30,345.0,278.0,5.5,13.4,510.0,240.04,176.93
2018,5,20,15,45,433.5,232.0,5.55,12.3,503.0,185.82,132.3
2018,5,20,16,0,522.0,186.0,5.6,11.2,496.0,132.64,96.09
2018,5,20,16,15,435.0,189.0,5.5,10.85,432.5,119.8,100.59
2018,5,20,16,30,348.0,192.0,5.4,10.5,369.0,132.33,112.11
2018,5,20,16,45,339.0,172.0,5.3,10.2,329.5,121.04,102.65
2018,5,20,17,0,330.0,152.0,5.2,9.9,290.0,109.19,92.58
2018,5,20,17,15,292.0,132.5,5.05,9.7,242.5,96.9,81.95
2018,5,20,17,30,254.0,113.0,4.9,9.5,195.0,84.13,70.71
2018,5,20,17,45,294.0,92.0,4.7,9.35,171.0,66.88,55.21
2018,5,20,18,0,334.0,71.0,4.5,9.2,147.0,52.91,42.44
2018,5,20,18,15,259.0,58.5,4.35,9.1,108.5,44.29,34.29
2018,5,20,18,30,184.0,46.0,4.2,9.0,70.0,35.39,25.65
2018,5,20,18,45,106.0,30.5,4.05,8.95,43.0,24.54,13.88
2018,5,20,19,0,28.0,15.0,3.9,8.9,16.0,13.64,0.0
2018,5,20,19,15,14.0,7.5,3.75,8.85,8.0,6.82,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,21,4,45,12.5,4.5,1.6,8.0,4.5,0.0,0.0
2018,5,21,5,0,25.0,9.0,1.7,8.1,9.0,21.41,0.0
2018,5,21,5,15,111.0,25.0,1.8,8.35,35.5,120.31,39.85
2018,5,21,5,30,197.0,41.0,1.9,8.6,62.0,211.49,169.3
2018,5,21,5,45,285.0,53.5,2.0,8.85,101.5,290.52,243.22
2018,5,21,6,0,373.0,66.0,2.1,9.1,141.0,377.71,319.91
2018,5,21,6,15,443.0,75.5,2.1,9.5,189.0,454.09,384.59
2018,5,21,6,30,513.0,85.0,2.1,9.9,237.0,540.84,454.33
2018,5,21,6,45,565.0,92.0,2.1,10.25,288.5,609.59,506.43
2018,5,21,7,0,617.0,99.0,2.1,10.6,340.0,679.76,557.68
2018,5,21,7,15,653.0,104.0,2.05,11.15,391.0,734.44,594.78
2018,5,21,7,30,689.0,109.0,2.0,11.7,442.0,788.8,630.49
2018,5,21,7,45,717.0,113.0,1.95,12.3,492.0,833.82,658.3
2018,5,21,8,0,745.0,117.0,1.9,12.9,542.0,877.47,684.49
2018,5,21,8,15,766.5,120.5,1.9,13.5,590.0,906.67,700.65
2018,5,21,8,30,788.0,124.0,1.9,14.1,638.0,939.89,719.52
2018,5,21,8,45,805.0,126.0,1.9,14.7,681.5,964.45,732.28
2018,5,21,9,0,822.0,128.0,1.9,15.3,725.0,986.24,743.2
2018,5,21,9,15,841.0,125.5,2.0,15.85,764.5,1001.96,751.55
2018,5,21,9,30,860.0,123.0,2.1,16.4,804.0,1003.72,750.81
2018,5,21,9,45,878.0,119.0,2.2,16.95,839.0,1011.05,754.02
2018,5,21,10,0,896.0,115.0,2.3,17.5,874.0,1015.2,755.15
2018,5,21,10,15,901.5,116.5,2.4,17.95,900.0,1009.51,750.24
2018,5,21,10,30,907.0,118.0,2.5,18.4,926.0,1000.51,743.33
2018,5,21,10,45,910.5,119.0,2.6,18.85,945.5,985.84,732.76
2018,5,21,11,0,914.0,120.0,2.7,19.3,965.0,967.99,720.2
2018,5,21,11,15,916.5,121.0,2.8,19.65,977.5,946.16,705.28
2018,5,21,11,30,919.0,122.0,2.9,20.0,990.0,921.37,688.4
2018,5,21,11,45,919.5,122.0,3.05,20.35,994.5,891.19,668.17
2018,5,21,12,0,920.0,122.0,3.2,20.7,999.0,858.51,646.1
2018,5,21,12,15,917.0,123.0,3.35,20.85,995.0,821.64,621.42
2018,5,21,12,30,914.0,124.0,3.5,21.0,991.0,782.82,595.11
2018,5,21,12,45,909.5,125.0,3.7,21.2,980.0,741.17,565.25
2018,5,21,13,0,905.0,126.0,3.9,21.4,969.0,698.03,532.98
2018,5,21,13,15,900.0,125.5,4.1,21.35,950.5,652.09,498.33
2018,5,21,13,30,895.0,125.0,4.3,21.3,932.0,605.09,461.86
2018,5,21,13,45,889.0,123.5,4.45,21.25,907.0,555.93,422.77
2018,5,21,14,0,883.0,122.0,4.6,21.2,882.0,506.19,382.04
2018,5,21,14,15,874.5,120.0,4.75,20.9,850.5,454.65,339.1
2018,5,21,14,30,866.0,118.0,4.9,20.6,819.0,403.17,295.0
2018,5,21,14,45,855.5,116.0,5.05,20.3,782.0,351.32,249.76
2018,5,21,15,0,845.0,114.0,5.2,20.0,745.0,300.12,204.72
2018,5,21,15,15,831.5,112.0,5.2,20.0,703.5,240.94,154.01
2018,5,21,15,30,818.0,110.0,5.2,20.0,662.0,190.9,113.18
2018,5,21,15,45,800.5,107.0,5.4,19.0,616.0,141.44,78.92
2018,5,21,16,0,783.0,104.0,5.6,18.0,570.0,94.24,56.38
2018,5,21,16,15,760.5,100.0,5.6,17.3,521.0,69.28,54.66
2018,5,21,16,30,738.0,96.0,5.6,16.6,472.0,68.42,54.27
2018,5,21,16,45,708.0,91.5,5.65,15.95,421.5,60.68,47.84
2018,5,21,17,0,678.0,87.0,5.7,15.3,371.0,59.43,47.04
2018,5,21,17,15,635.5,81.5,5.65,14.5,320.0,57.25,45.42
2018,5,21,17,30,593.0,76.0,5.6,13.7,269.0,54.97,43.64
2018,5,21,17,45,533.0,70.0,5.5,12.95,220.5,52.11,41.24
2018,5,21,18,0,473.0,64.0,5.4,12.2,172.0,49.22,38.63
2018,5,21,18,15,385.0,55.0,5.35,11.7,128.5,43.52,33.25
2018,5,21,18,30,297.0,46.0,5.3,11.2,85.0,35.62,25.64
2018,5,21,18,45,187.5,32.0,5.2,10.65,53.0,25.08,14.48
2018,5,21,19,0,78.0,18.0,5.1,10.1,21.0,16.37,0.0
2018,5,21,19,15,39.0,9.0,5.05,9.95,10.5,8.19,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,22,4,45,18.5,4.5,3.2,8.45,5.0,0.0,0.0
2018,5,22,5,0,37.0,9.0,3.2,8.5,10.0,27.79,0.0
2018,5,22,5,15,139.0,24.0,3.3,8.75,37.5,135.35,53.88
2018,5,22,5,30,241.0,39.0,3.4,9.0,65.0,235.26,189.88
2018,5,22,5,45,301.5,46.5,3.5,9.25,96.0,290.55,244.66
2018,5,22,6,0,362.0,54.0,3.6,9.5,127.0,358.29,305.74
2018,5,22,6,15,181.5,69.0,3.6,9.7,105.5,232.5,198.98
2018,5,22,6,30,1.0,84.0,3.6,9.9,84.0,79.91,63.71
2018,5,22,6,45,26.5,118.0,3.55,10.15,128.0,148.09,123.0
2018,5,22,7,0,52.0,152.0,3.5,10.4,172.0,209.6,175.15
2018,5,22,7,15,80.5,178.0,3.55,10.7,214.5,263.79,220.25
2018,5,22,7,30,109.0,204.0,3.6,11.0,257.0,335.74,278.7
2018,5,22,7,45,122.5,229.0,3.6,11.25,294.5,376.66,310.47
2018,5,22,8,0,136.0,254.0,3.6,11.5,332.0,417.22,341.51
2018,5,22,8,15,170.0,276.5,3.7,12.1,382.0,474.06,385.18
2018,5,22,8,30,204.0,299.0,3.8,12.7,432.0,530.9,427.89
2018,5,22,8,45,208.0,321.0,3.9,13.25,464.5,557.09,445.64
2018,5,22,9,0,212.0,343.0,4.0,13.8,497.0,582.12,462.5
2018,5,22,9,15,272.5,341.5,4.1,14.15,550.5,654.17,516.49
2018,5,22,9,30,333.0,340.0,4.2,14.5,604.0,707.19,555.58
2018,5,22,9,45,462.0,300.0,4.3,14.9,682.5,802.34,626.82
2018,5,22,10,0,591.0,260.0,4.4,15.3,761.0,883.37,686.3
2018,5,22,10,15,639.5,248.5,4.5,15.55,806.0,907.5,703.08
2018,5,22,10,30,688.0,237.0,4.6,15.8,851.0,927.83,717.3
2018,5,22,10,45,789.5,185.0,4.7,16.05,904.0,947.21,730.21
2018,5,22,11,0,891.0,133.0,4.8,16.3,957.0,959.83,738.45
2018,5,22,11,15,912.0,122.5,4.85,16.4,976.0,944.26,727.11
2018,5,22,11,30,933.0,112.0,4.9,16.5,995.0,925.19,713.55
2018,5,22,11,45,934.5,112.0,5.0,16.6,1000.0,895.69,692.99
2018,5,22,12,0,936.0,112.0,5.1,16.7,1005.0,863.59,670.51
2018,5,22,12,15,934.0,113.5,5.1,16.65,1002.5,827.62,644.93
2018,5,22,12,30,932.0,115.0,5.1,16.6,1000.0,789.54,617.73
2018,5,22,12,45,928.0,116.0,5.15,16.6,989.5,747.73,586.71
2018,5,22,13,0,924.0,117.0,5.2,16.6,979.0,704.34,552.92
2018,5,22,13,15,920.5,116.5,5.2,16.5,961.5,658.65,516.7
2018,5,22,13,30,917.0,116.0,5.2,16.4,944.0,611.71,478.68
2018,5,22,13,45,912.0,114.5,5.2,16.3,919.5,562.18,437.71
2018,5,22,14,0,907.0,113.0,5.2,16.2,895.0,511.92,395.1
2018,5,22,14,15,899.5,111.5,5.2,16.0,864.0,460.1,350.34
2018,5,22,14,30,892.0,110.0,5.2,15.8,833.0,408.2,304.46
2018,5,22,14,45,882.5,108.0,5.2,15.65,796.0,355.44,257.1
2018,5,22,15,0,873.0,106.0,5.2,15.5,759.0,303.21,209.95
2018,5,22,15,15,860.0,104.0,5.2,15.5,717.0,250.99,163.73
2018,5,22,15,30,847.0,102.0,5.2,15.5,675.0,200.06,121.32
2018,5,22,15,45,830.5,99.0,5.1,14.95,628.5,140.29,77.7
2018,5,22,16,0,814.0,96.0,5.0,14.4,582.0,91.59,53.42
2018,5,22,16,15,792.5,92.5,4.95,14.0,533.0,64.16,50.89
2018,5,22,16,30,771.0,89.0,4.9,13.6,484.0,63.43,50.53
2018,5,22,16,45,742.0,85.5,4.85,13.2,433.0,62.57,50.04
2018,5,22,17,0,713.0,82.0,4.8,12.8,382.0,56.03,44.49
2018,5,22,17,15,651.5,80.0,4.7,12.3,326.5,56.14,44.84
2018,5,22,17,30,590.0,78.0,4.6,11.8,271.0,56.43,45.3
2018,5,22,17,45,501.0,72.5,4.5,11.3,216.5,53.91,43.15
2018,5,22,18,0,412.0,67.0,4.4,10.8,162.0,50.16,39.72
2018,5,22,18,15,339.5,56.0,4.25,10.35,121.5,42.56,32.61
2018,5,22,18,30,267.0,45.0,4.1,9.9,81.0,34.73,25.06
2018,5,22,18,45,170.5,30.5,3.9,9.5,50.0,23.83,13.81
2018,5,22,19,0,74.0,16.0,3.7,9.1,19.0,14.55,0.0
2018,5,22,19,15,37.0,8.0,3.65,8.95,9.5,7.28,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,23,4,45,18.5,4.5,2.3,8.6,5.0,0.0,0.0
2018,5,23,5,0,37.0,9.0,2.4,8.7,10.0,27.82,0.0
2018,5,23,5,15,114.5,20.5,2.5,8.85,31.5,115.43,51.04
2018,5,23,5,30,192.0,32.0,2.6,9.0,53.0,192.31,155.16
2018,5,23,5,45,211.0,35.5,2.75,9.2,69.5,211.81,178.19
2018,5,23,6,0,230.0,39.0,2.9,9.4,86.0,234.72,200.94
2018,5,23,6,15,115.0,34.5,2.95,9.65,58.0,146.67,124.83
2018,5,23,6,30,0.0,30.0,3.0,9.9,30.0,26.41,17.41
2018,5,23,6,45,0.0,50.0,3.0,10.15,50.0,44.12,32.78
2018,5,23,7,0,0.0,70.0,3.0,10.4,70.0,61.89,47.94
2018,5,23,7,15,0.0,85.0,3.1,10.7,85.0,75.7,59.52
2018,5,23,7,30,0.0,100.0,3.2,11.0,100.0,89.92,71.27
2018,5,23,7,45,0.0,107.0,3.25,11.35,107.0,96.24,76.23
2018,5,23,8,0,0.0,114.0,3.3,11.7,114.0,102.6,81.18
2018,5,23,8,15,2.5,136.0,3.4,12.2,137.5,125.92,100.26
2018,5,23,8,30,5.0,158.0,3.5,12.7,161.0,149.29,119.1
2018,5,23,8,45,4.0,155.5,3.65,13.2,158.0,145.34,115.25
2018,5,23,9,0,3.0,153.0,3.8,13.7,155.0,141.56,111.64
2018,5,23,9,15,6.0,177.0,3.9,14.15,181.5,167.05,132.02
2018,5,23,9,30,9.0,201.0,4.0,14.6,208.0,192.45,152.04
2018,5,23,9,45,10.5,214.0,4.15,15.05,222.5,205.69,162.14
2018,5,23,10,0,12.0,227.0,4.3,15.5,237.0,218.78,172.09
2018,5,23,10,15,13.5,243.0,4.4,15.85,254.5,234.51,184.11
2018,5,23,10,30,15.0,259.0,4.5,16.2,272.0,250.0,195.88
2018,5,23,10,45,14.5,251.5,4.55,16.5,264.5,241.48,188.77
2018,5,23,11,0,14.0,244.0,4.6,16.8,257.0,233.09,181.84
2018,5,23,11,15,14.0,249.0,4.65,16.95,262.0,236.64,184.41
2018,5,23,11,30,14.0,254.0,4.7,17.1,267.0,240.06,186.88
2018,5,23,11,45,18.0,289.0,4.75,17.2,306.0,273.65,213.01
2018,5,23,12,0,22.0,324.0,4.8,17.3,345.0,309.78,240.85
2018,5,23,12,15,21.5,326.5,4.85,17.3,347.0,305.96,237.79
2018,5,23,12,30,21.0,329.0,4.9,17.3,349.0,305.47,237.41
2018,5,23,12,45,49.0,368.5,4.9,17.3,414.5,354.67,275.87
2018,5,23,13,0,77.0,408.0,4.9,17.3,480.0,399.59,310.39
2018,5,23,13,15,274.5,373.0,4.9,17.2,622.5,475.24,370.49
2018,5,23,13,30,472.0,338.0,4.9,17.1,765.0,535.32,416.13
2018,5,23,13,45,568.0,285.0,4.9,17.0,785.0,515.37,399.55
2018,5,23,14,0,664.0,232.0,4.9,16.9,805.0,483.27,372.5
2018,5,23,14,15,788.5,166.0,4.9,16.7,823.0,451.79,343.81
2018,5,23,14,30,913.0,100.0,4.9,16.5,841.0,409.93,304.51
2018,5,23,14,45,905.5,98.0,4.95,16.3,805.0,356.85,257.0
2018,5,23,15,0,898.0,96.0,5.0,16.1,769.0,304.09,209.42
2018,5,23,15,15,886.0,94.0,5.0,16.1,727.0,250.91,162.32
2018,5,23,15,30,874.0,92.0,5.0,16.1,685.0,198.91,118.88
2018,5,23,15,45,860.5,89.0,5.0,15.35,639.0,147.44,81.94
2018,5,23,16,0,847.0,86.0,5.0,14.6,593.0,97.67,56.82
2018,5,23,16,15,828.5,83.0,4.95,14.1,544.5,57.84,45.32
2018,5,23,16,30,810.0,80.0,4.9,13.6,496.0,57.2,45.04
2018,5,23,16,45,784.5,76.0,4.85,13.1,444.5,55.69,43.97
2018,5,23,17,0,759.0,72.0,4.8,12.6,393.0,54.09,42.79
2018,5,23,17,15,722.5,68.0,4.65,12.0,341.5,52.31,41.46
2018,5,23,17,30,686.0,64.0,4.5,11.4,290.0,50.5,40.03
2018,5,23,17,45,634.0,58.5,4.4,10.85,239.5,43.21,33.56
2018,5,23,18,0,582.0,53.0,4.3,10.3,189.0,40.2,30.82
2018,5,23,18,15,501.0,46.0,4.1,9.85,143.0,35.76,26.59
2018,5,23,18,30,420.0,39.0,3.9,9.4,97.0,31.24,22.07
2018,5,23,18,45,287.5,28.5,3.7,8.9,61.0,23.28,13.6
2018,5,23,19,0,155.0,18.0,3.5,8.4,25.0,15.01,0.0
2018,5,23,19,15,77.5,9.0,3.35,8.2,12.5,8.19,0.0
2018,5,23,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,24,4,45,13.0,2.5,1.7,6.1,3.0,0.0,0.0
2018,5,24,5,0,26.0,5.0,1.8,6.4,6.0,18.36,0.0
2018,5,24,5,15,100.5,16.0,2.05,6.95,26.0,98.58,47.48
2018,5,24,5,30,175.0,27.0,2.3,7.5,46.0,171.88,139.64
2018,5,24,5,45,230.5,31.5,2.6,8.1,70.5,226.33,191.52
2018,5,24,6,0,286.0,36.0,2.9,8.7,95.0,278.83,239.58
2018,5,24,6,15,143.0,39.5,2.85,9.1,69.0,175.74,150.55
2018,5,24,6,30,0.0,43.0,2.8,9.5,43.0,37.92,27.44
2018,5,24,6,45,0.0,52.5,2.8,9.95,52.5,46.34,34.72
2018,5,24,7,0,0.0,62.0,2.8,10.4,62.0,54.78,41.82
2018,5,24,7,15,0.0,66.0,2.8,10.85,66.0,58.34,44.64
2018,5,24,7,30,0.0,70.0,2.8,11.3,70.0,61.91,47.42
2018,5,24,7,45,0.5,105.5,2.75,11.75,106.0,95.23,75.3
2018,5,24,8,0,1.0,141.0,2.7,12.2,142.0,130.1,103.92
2018,5,24,8,15,4.0,163.0,2.75,12.65,166.0,154.06,123.22
2018,5,24,8,30,7.0,185.0,2.8,13.1,190.0,178.0,142.25
2018,5,24,8,45,11.0,211.5,2.8,13.6,219.5,207.36,165.4
2018,5,24,9,0,15.0,238.0,2.8,14.1,249.0,236.58,188.08
2018,5,24,9,15,21.5,270.0,2.9,14.55,286.5,273.58,216.77
2018,5,24,9,30,28.0,302.0,3.0,15.0,324.0,326.84,257.63
2018,5,24,9,45,152.5,325.0,3.05,15.45,453.5,488.21,384.34
2018,5,24,10,0,277.0,348.0,3.1,15.9,583.0,645.6,501.88
2018,5,24,10,15,328.5,356.5,3.2,16.3,644.0,695.93,537.32
2018,5,24,10,30,380.0,365.0,3.3,16.7,705.0,743.41,570.87
2018,5,24,10,45,463.0,338.5,3.4,17.05,761.5,794.39,607.74
2018,5,24,11,0,546.0,312.0,3.5,17.4,818.0,828.74,632.65
2018,5,24,11,15,538.5,312.0,3.6,17.6,816.5,801.64,612.66
2018,5,24,11,30,531.0,312.0,3.7,17.8,815.0,773.05,591.92
