Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,23,4,45,77.0,7.5,1.3,14.2,10.0,0.0,0.0
2018,6,23,5,0,154.0,15.0,1.3,14.7,20.0,94.95,0.0
2018,6,23,5,15,293.0,24.5,1.5,15.7,53.0,229.6,151.83
2018,6,23,5,30,432.0,34.0,1.7,16.7,86.0,345.33,274.38
2018,6,23,5,45,517.0,40.0,1.9,17.75,130.5,426.96,345.83
2018,6,23,6,0,602.0,46.0,2.1,18.8,175.0,509.57,413.5
2018,6,23,6,15,656.0,50.0,2.2,19.55,224.0,578.4,466.62
2018,6,23,6,30,710.0,54.0,2.3,20.3,273.0,649.51,518.84
2018,6,23,6,45,747.0,57.5,2.45,21.1,324.5,708.02,559.69
2018,6,23,7,0,784.0,61.0,2.6,21.9,376.0,766.94,599.38
2018,6,23,7,15,810.5,64.0,2.7,22.7,427.5,807.28,624.37
2018,6,23,7,30,837.0,67.0,2.8,23.5,479.0,855.15,654.07
2018,6,23,7,45,856.5,69.0,2.85,24.3,528.5,894.01,676.48
2018,6,23,8,0,876.0,71.0,2.9,25.1,578.0,931.09,697.32
2018,6,23,8,15,891.0,73.0,3.0,25.8,625.5,961.74,714.23
2018,6,23,8,30,906.0,75.0,3.1,26.5,673.0,989.91,729.39
2018,6,23,8,45,918.0,76.5,3.2,27.25,716.5,1011.8,740.23
2018,6,23,9,0,930.0,78.0,3.3,28.0,760.0,1030.75,749.21
2018,6,23,9,15,938.0,80.0,3.35,28.7,799.0,1043.18,753.79
2018,6,23,9,30,946.0,82.0,3.4,29.4,838.0,1052.34,756.41
2018,6,23,9,45,952.0,83.5,3.45,30.1,871.0,1055.57,755.39
2018,6,23,10,0,958.0,85.0,3.5,30.8,904.0,1055.4,752.4
2018,6,23,10,15,964.0,86.0,3.55,31.4,932.0,1051.26,747.37
2018,6,23,10,30,970.0,87.0,3.6,32.0,960.0,1043.68,740.34
2018,6,23,10,45,974.0,87.5,3.6,32.6,981.0,1030.23,729.41
2018,6,23,11,0,978.0,88.0,3.6,33.2,1002.0,1013.46,716.57
2018,6,23,11,15,981.0,88.5,3.65,33.55,1016.5,992.5,702.29
2018,6,23,11,30,984.0,89.0,3.7,33.9,1031.0,968.41,686.1
2018,6,23,11,45,986.0,89.0,3.75,34.25,1038.0,939.97,667.17
2018,6,23,12,0,988.0,89.0,3.8,34.6,1045.0,908.72,646.47
2018,6,23,12,15,988.0,89.5,3.85,34.75,1044.5,873.69,623.78
2018,6,23,12,30,988.0,90.0,3.9,34.9,1044.0,836.29,599.45
2018,6,23,12,45,986.5,90.5,3.95,35.1,1036.0,795.6,572.66
2018,6,23,13,0,985.0,91.0,4.0,35.3,1028.0,752.97,543.61
2018,6,23,13,15,983.5,90.5,4.0,35.35,1013.0,707.74,511.11
2018,6,23,13,30,982.0,90.0,4.0,35.4,998.0,660.92,476.76
2018,6,23,13,45,978.5,89.0,4.0,35.45,975.0,611.18,439.53
2018,6,23,14,0,975.0,88.0,4.0,35.5,952.0,560.4,400.58
2018,6,23,14,15,969.5,87.5,3.95,35.45,923.0,508.28,359.69
2018,6,23,14,30,964.0,87.0,3.9,35.4,894.0,455.71,317.39
2018,6,23,14,45,958.0,85.0,3.9,35.35,859.0,401.6,273.07
2018,6,23,15,0,952.0,83.0,3.9,35.3,824.0,347.54,228.03
2018,6,23,15,15,942.5,82.0,3.9,35.3,783.5,293.61,183.04
2018,6,23,15,30,933.0,81.0,3.9,35.3,743.0,240.49,139.69
2018,6,23,15,45,921.0,78.5,3.8,34.9,697.5,186.97,99.26
2018,6,23,16,0,909.0,76.0,3.7,34.5,652.0,134.93,65.88
2018,6,23,16,15,892.0,74.0,3.55,34.1,603.0,84.7,44.77
2018,6,23,16,30,875.0,72.0,3.4,33.7,554.0,60.61,43.95
2018,6,23,16,45,852.5,69.5,3.25,33.25,502.5,59.08,42.97
2018,6,23,17,0,830.0,67.0,3.1,32.8,451.0,57.45,41.88
2018,6,23,17,15,798.0,64.0,2.9,31.6,398.0,48.47,34.82
2018,6,23,17,30,766.0,61.0,2.7,30.4,345.0,47.22,34.08
2018,6,23,17,45,722.0,57.5,2.5,29.25,293.5,45.48,32.88
2018,6,23,18,0,678.0,54.0,2.3,28.1,242.0,43.74,31.59
2018,6,23,18,15,610.0,49.0,2.5,26.8,192.5,40.59,28.99
2018,6,23,18,30,542.0,44.0,2.7,25.5,143.0,34.28,23.53
2018,6,23,18,45,436.0,36.5,2.9,24.25,101.0,29.1,18.79
2018,6,23,19,0,330.0,29.0,3.1,23.0,59.0,23.84,13.05
2018,6,23,19,15,194.5,18.0,3.45,22.1,33.0,15.01,0.0
2018,6,23,19,30,59.0,7.0,3.8,21.2,7.0,6.37,0.0
2018,6,23,19,45,29.5,3.5,4.1,20.35,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,18.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,24,4,45,35.5,6.0,3.85,12.15,7.0,0.0,0.0
2018,6,24,5,0,71.0,12.0,3.9,12.3,14.0,48.35,0.0
2018,6,24,5,15,164.0,26.5,4.0,12.8,43.0,156.82,102.78
2018,6,24,5,30,257.0,41.0,4.1,13.3,72.0,244.25,197.8
2018,6,24,5,45,330.0,54.0,4.15,13.85,112.5,317.8,264.44
2018,6,24,6,0,403.0,67.0,4.2,14.4,153.0,397.49,333.48
2018,6,24,6,15,461.0,77.0,4.3,15.1,199.5,467.12,391.77
2018,6,24,6,30,519.0,87.0,4.4,15.8,246.0,546.45,455.1
2018,6,24,6,45,564.5,94.5,4.45,16.45,296.0,610.77,503.65
2018,6,24,7,0,610.0,102.0,4.5,17.1,346.0,676.24,551.43
2018,6,24,7,15,645.0,107.0,4.55,17.8,396.0,730.25,588.95
2018,6,24,7,30,680.0,112.0,4.6,18.5,446.0,784.01,625.32
2018,6,24,7,45,708.0,115.5,4.65,19.2,495.5,828.84,654.3
2018,6,24,8,0,736.0,119.0,4.7,19.9,545.0,872.43,681.89
2018,6,24,8,15,757.0,123.0,4.8,20.4,592.5,908.35,704.47
2018,6,24,8,30,778.0,127.0,4.9,20.9,640.0,936.42,721.38
2018,6,24,8,45,794.5,130.0,5.0,21.45,683.5,962.56,736.78
2018,6,24,9,0,811.0,133.0,5.1,22.0,727.0,986.05,750.31
2018,6,24,9,15,831.0,132.0,5.2,22.4,768.5,1005.73,761.7
2018,6,24,9,30,851.0,131.0,5.3,22.8,810.0,1022.47,771.15
2018,6,24,9,45,870.0,127.0,5.4,23.2,846.5,1020.66,768.04
2018,6,24,10,0,889.0,123.0,5.5,23.6,883.0,1027.32,770.96
2018,6,24,10,15,896.5,124.0,5.6,23.85,911.0,1024.5,767.96
2018,6,24,10,30,904.0,125.0,5.7,24.1,939.0,1018.42,762.91
2018,6,24,10,45,910.5,125.5,5.75,24.35,961.0,1007.6,754.42
2018,6,24,11,0,917.0,126.0,5.8,24.6,983.0,993.56,743.87
2018,6,24,11,15,921.5,126.0,5.85,24.75,997.5,974.02,729.97
2018,6,24,11,30,926.0,126.0,5.9,24.9,1012.0,951.48,714.09
2018,6,24,11,45,929.5,125.0,5.95,25.0,1019.5,924.29,695.17
2018,6,24,12,0,933.0,124.0,6.0,25.1,1027.0,894.45,674.42
2018,6,24,12,15,934.5,123.5,6.0,25.15,1027.0,860.93,650.94
2018,6,24,12,30,936.0,123.0,6.0,25.2,1027.0,825.17,625.85
2018,6,24,12,45,936.0,122.0,6.0,25.2,1019.0,785.81,598.22
2018,6,24,13,0,936.0,121.0,6.0,25.2,1011.0,744.6,567.42
2018,6,24,13,15,932.0,120.5,6.0,25.15,994.5,699.49,533.01
2018,6,24,13,30,928.0,120.0,6.0,25.1,978.0,653.13,496.95
2018,6,24,13,45,922.5,119.5,6.0,25.0,955.0,604.86,458.74
2018,6,24,14,0,917.0,119.0,6.0,24.9,932.0,555.82,419.0
2018,6,24,14,15,910.0,118.0,6.0,24.65,902.5,505.16,377.28
2018,6,24,14,30,903.0,117.0,6.0,24.4,873.0,454.27,334.33
2018,6,24,14,45,893.0,116.0,6.0,24.15,837.5,402.29,289.65
2018,6,24,15,0,883.0,115.0,6.0,23.9,802.0,350.79,244.7
2018,6,24,15,15,871.5,112.0,6.0,23.9,761.0,298.19,198.74
2018,6,24,15,30,860.0,109.0,6.0,23.9,720.0,246.64,154.73
2018,6,24,15,45,842.0,108.0,6.0,23.0,674.5,187.96,108.71
2018,6,24,16,0,824.0,107.0,6.0,22.1,629.0,139.92,76.61
2018,6,24,16,15,800.0,104.5,5.95,21.5,579.5,92.98,55.44
2018,6,24,16,30,776.0,102.0,5.9,20.9,530.0,71.03,55.36
2018,6,24,16,45,747.0,99.0,5.9,20.3,479.0,64.04,49.71
2018,6,24,17,0,718.0,96.0,5.9,19.7,428.0,64.01,50.0
2018,6,24,17,15,680.0,91.0,5.75,19.05,376.0,62.44,48.95
2018,6,24,17,30,642.0,86.0,5.6,18.4,324.0,60.77,47.79
2018,6,24,17,45,592.0,79.5,5.5,17.75,273.5,57.76,45.38
2018,6,24,18,0,542.0,73.0,5.4,17.1,223.0,54.63,42.76
2018,6,24,18,15,477.0,64.5,5.15,16.45,177.0,49.6,38.3
2018,6,24,18,30,412.0,56.0,4.9,15.8,131.0,44.39,33.47
2018,6,24,18,45,322.0,44.0,4.65,15.2,92.0,34.07,23.92
2018,6,24,19,0,232.0,32.0,4.4,14.6,53.0,25.09,14.68
2018,6,24,19,15,135.5,19.0,4.25,14.25,29.5,15.05,0.0
2018,6,24,19,30,39.0,6.0,4.1,13.9,6.0,5.46,0.0
2018,6,24,19,45,19.5,3.0,4.0,13.5,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,25,4,45,23.5,4.5,3.7,10.1,5.0,0.0,0.0
2018,6,25,5,0,47.0,9.0,3.8,10.3,10.0,32.93,0.0
2018,6,25,5,15,146.5,22.0,3.95,10.8,37.0,137.94,89.37
2018,6,25,5,30,246.0,35.0,4.1,11.3,64.0,227.27,185.38
2018,6,25,5,45,294.5,43.5,4.25,11.8,94.5,277.74,233.35
2018,6,25,6,0,343.0,52.0,4.4,12.3,125.0,340.3,288.92
2018,6,25,6,15,171.5,63.0,4.35,12.8,99.5,214.48,181.95
2018,6,25,6,30,0.0,74.0,4.3,13.3,74.0,67.44,52.23
2018,6,25,6,45,13.5,106.0,4.25,13.8,111.5,111.61,90.13
2018,6,25,7,0,27.0,138.0,4.2,14.3,149.0,168.86,138.06
2018,6,25,7,15,140.0,162.0,4.2,14.8,229.5,310.29,257.28
2018,6,25,7,30,253.0,186.0,4.2,15.3,310.0,459.81,377.76
2018,6,25,7,45,390.0,179.5,4.15,15.75,393.5,600.96,487.81
2018,6,25,8,0,527.0,173.0,4.1,16.2,477.0,728.91,583.91
2018,6,25,8,15,629.5,155.5,4.1,16.75,548.5,823.46,649.79
2018,6,25,8,30,732.0,138.0,4.1,17.3,620.0,910.26,708.1
2018,6,25,8,45,801.0,121.0,4.05,17.85,680.5,958.61,737.79
2018,6,25,9,0,870.0,104.0,4.0,18.4,741.0,1000.92,763.04
2018,6,25,9,15,885.5,103.0,4.05,18.95,781.0,1016.76,770.63
2018,6,25,9,30,901.0,102.0,4.1,19.5,821.0,1029.65,776.5
2018,6,25,9,45,915.5,100.0,4.15,20.0,856.5,1037.33,779.12
2018,6,25,10,0,930.0,98.0,4.2,20.5,892.0,1041.8,779.74
2018,6,25,10,15,936.5,99.0,4.3,20.85,920.0,1038.2,775.87
2018,6,25,10,30,943.0,100.0,4.4,21.2,948.0,1031.24,769.93
2018,6,25,10,45,947.5,100.0,4.45,21.6,968.5,1017.98,759.41
2018,6,25,11,0,952.0,100.0,4.5,22.0,989.0,1001.48,747.09
2018,6,25,11,15,955.0,100.0,4.6,22.25,1003.0,980.41,732.66
2018,6,25,11,30,958.0,100.0,4.7,22.5,1017.0,956.3,716.19
2018,6,25,11,45,959.5,100.5,4.75,22.7,1024.0,928.44,696.91
2018,6,25,12,0,961.0,101.0,4.8,22.9,1031.0,897.87,675.76
2018,6,25,12,15,962.0,100.0,4.85,22.95,1030.0,863.04,651.99
2018,6,25,12,30,963.0,99.0,4.9,23.0,1029.0,825.91,626.49
2018,6,25,12,45,963.0,98.0,5.0,23.05,1021.0,785.9,599.02
2018,6,25,13,0,963.0,97.0,5.1,23.1,1013.0,743.94,568.9
2018,6,25,13,15,960.0,96.5,5.15,23.0,997.0,698.65,534.7
2018,6,25,13,30,957.0,96.0,5.2,22.9,981.0,651.94,498.61
2018,6,25,13,45,953.0,94.5,5.25,22.8,958.0,602.65,459.68
2018,6,25,14,0,949.0,93.0,5.3,22.7,935.0,552.41,418.97
2018,6,25,14,15,943.0,92.5,5.35,22.45,906.0,501.29,376.66
2018,6,25,14,30,937.0,92.0,5.4,22.2,877.0,449.8,332.89
2018,6,25,14,45,929.5,90.5,5.4,21.95,842.0,396.87,286.92
2018,6,25,15,0,922.0,89.0,5.4,21.7,807.0,344.14,240.38
2018,6,25,15,15,912.0,87.0,5.4,21.7,766.5,290.84,193.18
2018,6,25,15,30,902.0,85.0,5.4,21.7,726.0,238.43,147.82
2018,6,25,15,45,890.5,82.5,5.4,20.85,682.0,186.51,106.34
2018,6,25,16,0,879.0,80.0,5.4,20.0,638.0,136.01,71.93
2018,6,25,16,15,863.5,77.5,5.4,19.35,590.5,86.94,49.62
2018,6,25,16,30,848.0,75.0,5.4,18.7,543.0,62.35,48.38
2018,6,25,16,45,827.0,73.0,5.4,18.05,493.5,61.24,47.75
2018,6,25,17,0,806.0,71.0,5.4,17.4,444.0,52.37,40.32
2018,6,25,17,15,776.5,67.0,5.35,16.7,392.5,50.56,38.99
2018,6,25,17,30,747.0,63.0,5.3,16.0,341.0,48.65,37.55
2018,6,25,17,45,705.5,59.5,5.25,15.25,290.5,47.0,36.3
2018,6,25,18,0,664.0,56.0,5.2,14.5,240.0,45.37,34.97
2018,6,25,18,15,603.0,50.5,5.1,13.95,192.0,38.34,28.67
2018,6,25,18,30,542.0,45.0,5.0,13.4,144.0,35.1,25.58
2018,6,25,18,45,445.0,37.5,4.85,12.8,103.0,29.98,20.61
2018,6,25,19,0,348.0,30.0,4.7,12.2,62.0,24.77,14.62
2018,6,25,19,15,208.0,19.5,4.65,11.9,35.5,16.46,0.0
2018,6,25,19,30,68.0,9.0,4.6,11.6,9.0,8.19,0.0
2018,6,25,19,45,34.0,4.5,4.5,11.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.0,3.1,8.75,8.5,0.0,0.0
2018,6,26,5,0,113.0,14.0,3.2,9.0,17.0,72.15,0.0
2018,6,26,5,15,248.0,25.5,3.25,9.5,49.5,202.6,131.75
2018,6,26,5,30,383.0,37.0,3.3,10.0,82.0,317.32,259.65
2018,6,26,5,45,469.0,45.0,3.35,10.55,126.0,400.68,335.9
2018,6,26,6,0,555.0,53.0,3.4,11.1,170.0,490.32,413.4
2018,6,26,6,15,612.5,59.0,3.35,11.7,220.0,561.93,471.43
2018,6,26,6,30,670.0,65.0,3.3,12.3,270.0,636.42,528.82
2018,6,26,6,45,709.5,69.5,3.3,12.9,321.5,691.72,569.07
2018,6,26,7,0,749.0,74.0,3.3,13.5,373.0,753.11,612.4
2018,6,26,7,15,778.5,77.5,3.3,14.15,425.0,804.61,646.76
2018,6,26,7,30,808.0,81.0,3.3,14.8,477.0,855.3,679.58
2018,6,26,7,45,830.5,83.5,3.3,15.45,527.5,897.11,705.21
2018,6,26,8,0,853.0,86.0,3.3,16.1,578.0,937.18,729.15
2018,6,26,8,15,870.0,88.5,3.35,16.8,626.0,960.04,740.97
2018,6,26,8,30,887.0,91.0,3.4,17.5,674.0,990.26,757.93
2018,6,26,8,45,900.5,92.5,3.45,18.15,718.5,1013.22,769.88
2018,6,26,9,0,914.0,94.0,3.5,18.8,763.0,1033.33,779.96
2018,6,26,9,15,922.0,97.0,3.55,19.4,802.0,1046.6,785.64
2018,6,26,9,30,930.0,100.0,3.6,20.0,841.0,1056.61,789.3
2018,6,26,9,45,934.5,103.0,3.7,20.65,874.0,1059.73,788.77
2018,6,26,10,0,939.0,106.0,3.8,21.3,907.0,1059.46,786.17
2018,6,26,10,15,946.5,106.0,3.9,21.75,935.5,1055.58,781.95
2018,6,26,10,30,954.0,106.0,4.0,22.2,964.0,1048.33,775.65
2018,6,26,10,45,960.0,105.5,4.1,22.6,985.5,1035.73,766.11
2018,6,26,11,0,966.0,105.0,4.2,23.0,1007.0,1019.82,754.49
2018,6,26,11,15,970.0,104.5,4.3,23.25,1021.5,998.8,739.99
2018,6,26,11,30,974.0,104.0,4.4,23.5,1036.0,974.67,723.46
2018,6,26,11,45,976.5,103.5,4.5,23.75,1043.0,946.24,704.06
2018,6,26,12,0,979.0,103.0,4.6,24.0,1050.0,915.04,683.03
2018,6,26,12,15,981.0,101.5,4.7,24.05,1049.5,879.95,659.75
2018,6,26,12,30,983.0,100.0,4.8,24.1,1049.0,842.46,634.61
2018,6,26,12,45,985.0,97.0,4.9,24.1,1041.0,801.43,606.88
2018,6,26,13,0,987.0,94.0,5.0,24.1,1033.0,758.3,576.51
2018,6,26,13,15,985.5,93.0,5.1,23.95,1017.5,712.57,542.59
2018,6,26,13,30,984.0,92.0,5.2,23.8,1002.0,665.26,506.56
2018,6,26,13,45,981.0,91.0,5.3,23.65,979.5,615.71,467.82
2018,6,26,14,0,978.0,90.0,5.4,23.5,957.0,565.06,427.09
2018,6,26,14,15,973.5,88.0,5.45,23.2,927.5,512.06,383.53
2018,6,26,14,30,969.0,86.0,5.5,22.9,898.0,458.53,338.29
2018,6,26,14,45,962.5,84.0,5.55,22.55,862.5,403.98,291.2
2018,6,26,15,0,956.0,82.0,5.6,22.2,827.0,349.53,243.32
2018,6,26,15,15,946.5,81.0,5.6,22.2,786.5,295.37,195.26
2018,6,26,15,30,937.0,80.0,5.6,22.2,746.0,242.01,149.0
2018,6,26,15,45,926.0,77.0,5.6,21.0,700.5,188.02,105.96
2018,6,26,16,0,915.0,74.0,5.6,19.8,655.0,135.42,70.07
2018,6,26,16,15,900.0,72.0,5.55,19.2,606.5,84.9,47.11
2018,6,26,16,30,885.0,70.0,5.5,18.6,558.0,59.35,45.82
2018,6,26,16,45,865.0,67.0,5.45,18.0,507.0,57.46,44.48
2018,6,26,17,0,845.0,64.0,5.4,17.4,456.0,55.45,43.01
2018,6,26,17,15,817.5,61.0,5.3,16.8,404.0,53.27,41.36
2018,6,26,17,30,790.0,58.0,5.2,16.2,352.0,45.01,34.3
2018,6,26,17,45,750.5,54.0,5.1,15.55,300.0,42.76,32.49
2018,6,26,18,0,711.0,50.0,5.0,14.9,248.0,40.46,30.54
2018,6,26,18,15,651.5,45.5,4.85,14.25,199.0,37.61,27.98
2018,6,26,18,30,592.0,41.0,4.7,13.6,150.0,34.76,25.26
2018,6,26,18,45,496.0,34.5,4.55,13.0,107.0,29.94,20.57
2018,6,26,19,0,400.0,28.0,4.4,12.4,64.0,22.97,13.16
2018,6,26,19,15,245.0,18.0,4.3,12.0,36.5,15.02,0.0
2018,6,26,19,30,90.0,8.0,4.2,11.6,9.0,7.28,0.0
2018,6,26,19,45,45.0,4.0,4.15,11.25,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.0,3.55,9.0,7.5,0.0,0.0
2018,6,27,5,0,96.0,12.0,3.7,9.2,15.0,61.32,0.0
2018,6,27,5,15,220.0,23.5,3.85,9.7,45.0,184.19,117.14
2018,6,27,5,30,344.0,35.0,4.0,10.2,75.0,290.96,238.15
2018,6,27,5,45,469.5,42.0,4.1,10.75,124.5,396.96,333.59
2018,6,27,6,0,595.0,49.0,4.2,11.3,174.0,512.75,432.79
2018,6,27,6,15,651.5,54.0,4.2,11.85,224.0,578.34,486.28
2018,6,27,6,30,708.0,59.0,4.2,12.4,274.0,652.76,544.21
2018,6,27,6,45,747.0,62.0,4.2,12.95,326.0,712.42,588.16
2018,6,27,7,0,786.0,65.0,4.2,13.5,378.0,772.5,630.78
2018,6,27,7,15,813.5,68.5,4.2,14.1,430.5,823.26,664.88
2018,6,27,7,30,841.0,72.0,4.2,14.7,483.0,864.07,690.91
2018,6,27,7,45,862.0,74.0,4.15,15.3,533.5,904.44,715.79
2018,6,27,8,0,883.0,76.0,4.1,15.9,584.0,943.08,738.91
2018,6,27,8,15,898.0,78.0,4.15,16.45,632.0,973.89,756.87
2018,6,27,8,30,913.0,80.0,4.2,17.0,680.0,1002.21,772.99
2018,6,27,8,45,925.0,81.5,4.2,17.55,724.0,1024.23,784.37
2018,6,27,9,0,937.0,83.0,4.2,18.1,768.0,1043.3,793.78
2018,6,27,9,15,940.0,87.5,4.25,18.6,805.5,1053.7,797.83
2018,6,27,9,30,943.0,92.0,4.3,19.1,843.0,1060.67,799.76
2018,6,27,9,45,942.0,97.5,4.4,19.6,874.5,1061.24,797.86
2018,6,27,10,0,941.0,103.0,4.5,20.1,906.0,1058.3,794.03
2018,6,27,10,15,947.5,104.0,4.6,20.4,934.0,1054.57,790.57
2018,6,27,10,30,954.0,105.0,4.7,20.7,962.0,1047.44,784.92
2018,6,27,10,45,958.5,105.5,4.75,21.0,983.5,1034.47,775.02
2018,6,27,11,0,963.0,106.0,4.8,21.3,1005.0,1018.2,763.03
2018,6,27,11,15,966.0,106.0,4.95,21.35,1019.0,996.82,749.23
2018,6,27,11,30,969.0,106.0,5.1,21.4,1033.0,972.36,733.27
2018,6,27,11,45,970.5,106.0,5.2,21.5,1039.5,943.65,713.8
2018,6,27,12,0,972.0,106.0,5.3,21.6,1046.0,912.22,692.37
2018,6,27,12,15,971.5,106.0,5.4,21.45,1044.5,876.64,668.57
2018,6,27,12,30,971.0,106.0,5.5,21.3,1043.0,838.8,642.96
2018,6,27,12,45,969.0,105.5,5.6,21.15,1034.0,797.37,614.5
2018,6,27,13,0,967.0,105.0,5.7,21.0,1025.0,754.12,583.24
2018,6,27,13,15,964.5,104.5,5.75,20.75,1009.5,708.89,548.88
2018,6,27,13,30,962.0,104.0,5.8,20.5,994.0,662.19,512.55
2018,6,27,13,45,958.0,102.5,5.85,20.25,970.5,612.58,473.07
2018,6,27,14,0,954.0,101.0,5.9,20.0,947.0,562.02,431.75
2018,6,27,14,15,949.0,99.0,5.95,19.65,917.5,509.86,388.2
2018,6,27,14,30,944.0,97.0,6.0,19.3,888.0,457.25,343.05
2018,6,27,14,45,937.5,94.5,6.05,18.95,852.5,403.5,295.91
2018,6,27,15,0,931.0,92.0,6.1,18.6,817.0,349.85,248.03
2018,6,27,15,15,920.5,90.5,6.1,18.6,776.5,296.26,199.87
2018,6,27,15,30,910.0,89.0,6.1,18.6,736.0,243.57,153.61
2018,6,27,15,45,898.0,86.5,6.1,17.65,691.0,191.08,111.11
2018,6,27,16,0,886.0,84.0,6.1,16.7,646.0,140.04,75.8
2018,6,27,16,15,870.5,81.0,6.1,16.15,598.0,90.16,52.47
2018,6,27,16,30,855.0,78.0,6.1,15.6,550.0,64.41,50.8
2018,6,27,16,45,833.0,74.5,6.05,15.05,498.5,53.69,41.7
2018,6,27,17,0,811.0,71.0,6.0,14.5,447.0,52.4,40.82
2018,6,27,17,15,780.5,67.5,5.95,13.95,395.0,50.95,39.78
2018,6,27,17,30,750.0,64.0,5.9,13.4,343.0,49.44,38.66
2018,6,27,17,45,708.0,60.0,5.8,12.9,292.0,47.41,37.02
2018,6,27,18,0,666.0,56.0,5.7,12.4,241.0,45.36,35.26
2018,6,27,18,15,601.5,50.5,5.55,11.9,192.5,38.32,28.9
2018,6,27,18,30,537.0,45.0,5.4,11.4,144.0,35.07,25.78
2018,6,27,18,45,435.0,38.0,5.25,10.95,102.5,30.38,21.15
2018,6,27,19,0,333.0,31.0,5.1,10.5,61.0,25.68,15.53
2018,6,27,19,15,198.0,20.0,4.95,10.3,35.0,16.93,0.0
2018,6,27,19,30,63.0,9.0,4.8,10.1,9.0,8.19,0.0
2018,6,27,19,45,31.5,4.5,4.7,9.9,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,28,4,45,39.0,6.5,3.5,9.35,7.5,0.0,0.0
2018,6,28,5,0,78.0,13.0,3.6,9.6,15.0,52.71,0.0
2018,6,28,5,15,202.5,25.5,3.6,10.15,45.5,175.38,108.56
2018,6,28,5,30,327.0,38.0,3.6,10.7,76.0,283.0,230.58
2018,6,28,5,45,420.5,46.5,3.65,11.25,119.0,369.7,309.6
2018,6,28,6,0,514.0,55.0,3.7,11.8,162.0,463.29,390.59
2018,6,28,6,15,574.5,60.0,3.65,12.4,210.0,534.32,449.0
2018,6,28,6,30,635.0,65.0,3.6,13.0,258.0,608.37,506.64
2018,6,28,6,45,677.0,70.0,3.5,13.55,309.0,670.05,552.06
2018,6,28,7,0,719.0,75.0,3.4,14.1,360.0,728.14,592.93
2018,6,28,7,15,749.5,78.5,3.4,14.65,411.5,779.69,627.92
2018,6,28,7,30,780.0,82.0,3.4,15.2,463.0,830.56,661.46
2018,6,28,7,45,804.0,84.5,3.35,15.75,513.0,873.15,687.91
2018,6,28,8,0,828.0,87.0,3.3,16.3,563.0,914.16,712.7
2018,6,28,8,15,845.5,89.5,3.3,16.85,610.5,937.09,724.77
2018,6,28,8,30,863.0,92.0,3.3,17.4,658.0,967.5,742.09
2018,6,28,8,45,877.0,94.0,3.3,17.95,702.0,991.33,754.68
2018,6,28,9,0,891.0,96.0,3.3,18.5,746.0,1012.39,765.39
2018,6,28,9,15,901.5,97.0,3.35,19.0,785.0,1025.83,771.56
2018,6,28,9,30,912.0,98.0,3.4,19.5,824.0,1036.17,775.83
2018,6,28,9,45,920.0,99.0,3.4,20.05,857.5,1040.8,775.87
2018,6,28,10,0,928.0,100.0,3.4,20.6,891.0,1042.13,773.92
2018,6,28,10,15,933.0,101.5,3.5,21.0,918.0,1037.67,769.56
2018,6,28,10,30,938.0,103.0,3.6,21.4,945.0,1029.87,763.14
2018,6,28,10,45,942.0,103.0,3.7,21.8,965.5,1016.26,753.01
2018,6,28,11,0,946.0,103.0,3.8,22.2,986.0,999.43,740.86
2018,6,28,11,15,948.5,103.0,3.9,22.5,999.0,978.07,726.04
2018,6,28,11,30,951.0,103.0,4.0,22.8,1012.0,953.71,709.26
2018,6,28,11,45,952.0,103.5,4.1,23.05,1018.5,925.63,690.1
2018,6,28,12,0,953.0,104.0,4.2,23.3,1025.0,894.88,669.1
2018,6,28,12,15,955.0,101.5,4.3,23.45,1024.0,859.82,645.3
2018,6,28,12,30,957.0,99.0,4.4,23.6,1023.0,822.45,619.77
2018,6,28,12,45,958.5,97.0,4.5,23.75,1015.5,782.96,592.7
2018,6,28,13,0,960.0,95.0,4.6,23.9,1008.0,741.43,563.15
2018,6,28,13,15,957.0,95.0,4.65,23.85,992.5,696.73,529.66
2018,6,28,13,30,954.0,95.0,4.7,23.8,977.0,650.59,494.29
2018,6,28,13,45,949.0,94.5,4.8,23.75,954.0,601.7,456.12
2018,6,28,14,0,944.0,94.0,4.9,23.7,931.0,551.94,416.19
2018,6,28,14,15,938.0,93.0,5.0,23.45,902.0,500.66,374.26
2018,6,28,14,30,932.0,92.0,5.1,23.2,873.0,449.01,330.8
2018,6,28,14,45,924.5,90.5,5.15,22.9,838.5,396.3,285.44
2018,6,28,15,0,917.0,89.0,5.2,22.6,804.0,343.8,239.42
2018,6,28,15,15,906.5,87.5,5.2,22.6,763.5,290.95,192.81
2018,6,28,15,30,896.0,86.0,5.2,22.6,723.0,239.02,148.02
2018,6,28,15,45,883.0,84.0,5.35,21.6,679.0,187.48,107.08
2018,6,28,16,0,870.0,82.0,5.5,20.6,635.0,137.49,73.1
2018,6,28,16,15,853.0,80.0,5.55,19.95,587.5,89.04,50.97
2018,6,28,16,30,836.0,78.0,5.6,19.3,540.0,64.22,49.87
2018,6,28,16,45,813.0,75.0,5.6,18.6,489.5,53.85,41.24
2018,6,28,17,0,790.0,72.0,5.6,17.9,439.0,52.95,40.73
2018,6,28,17,15,760.0,68.5,5.6,17.1,388.0,51.55,39.8
2018,6,28,17,30,730.0,65.0,5.6,16.3,337.0,50.1,38.78
2018,6,28,17,45,686.5,61.0,5.6,15.55,286.5,48.11,37.23
2018,6,28,18,0,643.0,57.0,5.6,14.8,236.0,42.17,32.08
2018,6,28,18,15,579.5,51.5,5.5,14.15,188.5,39.03,29.26
2018,6,28,18,30,516.0,46.0,5.4,13.5,141.0,35.85,26.24
2018,6,28,18,45,415.0,38.0,5.25,12.85,100.0,30.33,20.92
2018,6,28,19,0,314.0,30.0,5.1,12.2,59.0,24.7,14.6
2018,6,28,19,15,185.0,19.0,5.0,11.9,33.5,15.93,0.0
2018,6,28,19,30,56.0,8.0,4.9,11.6,8.0,7.28,0.0
2018,6,28,19,45,28.0,4.0,4.8,11.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,45,62.0,6.5,2.35,9.2,8.0,0.0,0.0
2018,6,29,5,0,124.0,13.0,2.6,9.6,16.0,76.72,0.0
2018,6,29,5,15,267.0,22.5,2.7,10.2,47.5,208.47,126.32
2018,6,29,5,30,410.0,32.0,2.8,10.8,79.0,327.56,265.89
2018,6,29,5,45,497.5,38.5,2.9,11.45,123.0,410.03,341.64
2018,6,29,6,0,585.0,45.0,3.0,12.1,167.0,493.91,413.7
2018,6,29,6,15,640.5,50.0,2.95,13.0,216.0,564.38,469.89
2018,6,29,6,30,696.0,55.0,2.9,13.9,265.0,637.4,525.01
2018,6,29,6,45,734.5,58.0,2.85,14.85,316.0,696.07,566.39
2018,6,29,7,0,773.0,61.0,2.8,15.8,367.0,755.27,606.31
2018,6,29,7,15,800.5,63.5,2.75,16.95,418.0,804.31,636.73
2018,6,29,7,30,828.0,66.0,2.7,18.1,469.0,843.63,659.16
2018,6,29,7,45,849.0,68.5,2.65,19.3,519.5,884.53,681.88
2018,6,29,8,0,870.0,71.0,2.6,20.5,570.0,923.73,702.72
2018,6,29,8,15,886.0,72.5,2.7,21.4,617.5,954.83,719.71
2018,6,29,8,30,902.0,74.0,2.8,22.3,665.0,983.53,734.97
2018,6,29,8,45,914.0,76.0,2.85,23.25,709.0,1006.25,745.58
2018,6,29,9,0,926.0,78.0,2.9,24.2,753.0,1026.05,754.27
2018,6,29,9,15,933.0,80.5,3.0,24.95,791.5,1038.3,759.13
2018,6,29,9,30,940.0,83.0,3.1,25.7,830.0,1047.28,762.03
2018,6,29,9,45,944.5,85.5,3.2,26.5,863.0,1050.38,761.11
2018,6,29,10,0,949.0,88.0,3.3,27.3,896.0,1050.07,758.18
2018,6,29,10,15,954.5,88.5,3.4,27.9,923.5,1045.16,753.05
2018,6,29,10,30,960.0,89.0,3.5,28.5,951.0,1036.88,745.91
2018,6,29,10,45,963.5,89.5,3.55,29.05,971.5,1023.31,735.29
2018,6,29,11,0,967.0,90.0,3.6,29.6,992.0,1006.45,722.72
2018,6,29,11,15,969.0,90.5,3.75,29.9,1005.5,984.98,708.68
2018,6,29,11,30,971.0,91.0,3.9,30.2,1019.0,960.46,692.63
2018,6,29,11,45,972.0,91.5,4.05,30.5,1025.5,932.12,674.05
2018,6,29,12,0,973.0,92.0,4.2,30.8,1032.0,901.04,653.59
2018,6,29,12,15,971.0,93.5,4.3,30.85,1031.0,865.88,630.71
2018,6,29,12,30,969.0,95.0,4.4,30.9,1030.0,828.48,606.18
2018,6,29,12,45,965.5,95.5,4.55,31.0,1020.5,787.09,578.78
2018,6,29,13,0,962.0,96.0,4.7,31.1,1011.0,743.95,549.2
2018,6,29,13,15,959.0,96.0,4.8,31.0,995.5,699.15,516.91
2018,6,29,13,30,956.0,96.0,4.9,30.9,980.0,652.92,482.7
2018,6,29,13,45,952.5,94.5,5.0,30.8,957.5,603.95,445.58
2018,6,29,14,0,949.0,93.0,5.1,30.7,935.0,553.98,406.64
2018,6,29,14,15,943.5,91.5,5.15,30.4,905.5,502.3,365.48
2018,6,29,14,30,938.0,90.0,5.2,30.1,876.0,450.2,322.82
2018,6,29,14,45,930.0,88.5,5.3,29.85,841.0,397.01,278.28
2018,6,29,15,0,922.0,87.0,5.4,29.6,806.0,344.08,233.12
2018,6,29,15,15,912.0,85.0,5.4,29.6,765.5,290.73,187.3
2018,6,29,15,30,902.0,83.0,5.4,29.6,725.0,238.26,143.19
2018,6,29,15,45,889.5,81.5,5.4,28.7,681.0,186.84,103.29
2018,6,29,16,0,877.0,80.0,5.4,27.8,637.0,136.9,70.22
2018,6,29,16,15,861.0,77.0,5.35,27.15,589.0,87.46,47.98
2018,6,29,16,30,845.0,74.0,5.3,26.5,541.0,61.64,46.23
2018,6,29,16,45,823.5,71.5,5.3,25.85,491.0,60.17,45.31
2018,6,29,17,0,802.0,69.0,5.3,25.2,441.0,50.85,37.7
2018,6,29,17,15,773.0,65.5,5.25,24.35,390.0,49.36,36.72
2018,6,29,17,30,744.0,62.0,5.2,23.5,339.0,47.81,35.65
2018,6,29,17,45,704.0,58.0,5.1,22.65,289.0,45.73,34.07
2018,6,29,18,0,664.0,54.0,5.0,21.8,239.0,43.61,32.37
2018,6,29,18,15,603.5,48.5,4.85,20.85,191.0,40.06,29.31
2018,6,29,18,30,543.0,43.0,4.7,19.9,143.0,33.39,23.37
2018,6,29,18,45,446.0,36.0,4.55,18.95,102.0,28.63,18.89
2018,6,29,19,0,349.0,29.0,4.4,18.0,61.0,23.81,13.47
2018,6,29,19,15,209.5,18.5,4.35,17.4,34.5,15.47,0.0
2018,6,29,19,30,70.0,8.0,4.3,16.8,8.0,7.28,0.0
2018,6,29,19,45,35.0,4.0,4.25,16.25,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,76.5,6.0,1.2,13.9,8.0,0.0,0.0
2018,6,30,5,0,153.0,12.0,1.2,14.2,16.0,90.84,0.0
2018,6,30,5,15,305.0,21.0,1.3,15.05,49.0,227.62,130.77
2018,6,30,5,30,457.0,30.0,1.4,15.9,82.0,345.82,273.08
2018,6,30,5,45,540.0,35.5,1.55,16.75,126.0,427.76,346.13
2018,6,30,6,0,623.0,41.0,1.7,17.6,170.0,515.13,417.63
2018,6,30,6,15,675.5,45.5,1.7,18.35,219.5,583.91,470.29
2018,6,30,6,30,728.0,50.0,1.7,19.1,269.0,655.08,521.84
2018,6,30,6,45,763.5,53.5,1.75,19.85,320.5,713.01,561.54
2018,6,30,7,0,799.0,57.0,1.8,20.6,372.0,762.98,594.01
2018,6,30,7,15,825.0,59.5,1.85,21.5,423.5,811.23,623.83
2018,6,30,7,30,851.0,62.0,1.9,22.4,475.0,858.66,652.15
2018,6,30,7,45,870.0,64.0,1.9,23.3,525.0,897.73,673.57
2018,6,30,8,0,889.0,66.0,1.9,24.2,575.0,934.97,693.32
2018,6,30,8,15,903.0,67.5,2.0,25.0,622.0,964.62,709.18
2018,6,30,8,30,917.0,69.0,2.1,25.8,669.0,991.76,723.34
2018,6,30,8,45,928.0,70.5,2.15,26.65,712.5,1013.21,733.06
2018,6,30,9,0,939.0,72.0,2.2,27.5,756.0,1031.68,740.93
2018,6,30,9,15,946.5,73.5,2.3,28.3,794.5,1043.5,745.4
2018,6,30,9,30,954.0,75.0,2.4,29.1,833.0,1052.05,747.96
2018,6,30,9,45,959.0,77.5,2.5,29.9,866.5,1055.87,747.67
2018,6,30,10,0,964.0,80.0,2.6,30.7,900.0,1056.22,745.37
2018,6,30,10,15,969.5,80.5,2.65,31.3,928.0,1051.4,740.11
2018,6,30,10,30,975.0,81.0,2.7,31.9,956.0,1043.16,732.9
2018,6,30,10,45,978.0,81.5,2.8,32.5,976.0,1029.09,722.68
2018,6,30,11,0,981.0,82.0,2.9,33.1,996.0,1011.71,710.52
2018,6,30,11,15,983.0,82.5,2.95,33.4,1010.0,990.16,696.28
2018,6,30,11,30,985.0,83.0,3.0,33.7,1024.0,965.5,680.15
2018,6,30,11,45,986.0,83.0,3.1,34.05,1030.5,936.51,661.51
2018,6,30,12,0,987.0,83.0,3.2,34.4,1037.0,904.75,641.06
2018,6,30,12,15,983.5,85.5,3.3,34.55,1035.0,869.03,618.45
2018,6,30,12,30,980.0,88.0,3.4,34.7,1033.0,831.08,594.22
2018,6,30,12,45,974.5,90.5,3.45,34.8,1023.5,789.65,567.36
2018,6,30,13,0,969.0,93.0,3.5,34.9,1014.0,746.53,538.42
2018,6,30,13,15,966.5,92.0,3.55,34.95,998.5,700.98,506.06
2018,6,30,13,30,964.0,91.0,3.6,35.0,983.0,653.94,471.88
2018,6,30,13,45,959.5,91.0,3.65,35.0,960.5,605.3,435.74
2018,6,30,14,0,955.0,91.0,3.7,35.0,938.0,555.7,397.91
2018,6,30,14,15,949.5,90.0,3.75,34.9,909.0,504.12,357.75
2018,6,30,14,30,944.0,89.0,3.8,34.8,880.0,452.1,316.12
2018,6,30,14,45,936.5,87.5,3.8,34.65,845.0,398.77,272.53
2018,6,30,15,0,929.0,86.0,3.8,34.5,810.0,345.64,228.3
2018,6,30,15,15,919.0,84.0,3.8,34.5,769.5,291.91,183.44
2018,6,30,15,30,909.0,82.0,3.8,34.5,729.0,239.06,140.17
2018,6,30,15,45,896.0,80.0,3.95,33.85,684.0,186.83,100.58
2018,6,30,16,0,883.0,78.0,4.1,33.2,639.0,136.16,67.72
2018,6,30,16,15,862.5,77.0,4.25,32.5,590.0,87.58,46.87
2018,6,30,16,30,842.0,76.0,4.4,31.8,541.0,62.94,46.23
2018,6,30,16,45,816.5,74.0,4.6,31.05,490.0,53.17,38.51
2018,6,30,17,0,791.0,72.0,4.8,30.3,439.0,52.95,38.61
2018,6,30,17,15,754.5,70.0,4.95,29.0,387.0,52.65,38.74
2018,6,30,17,30,718.0,68.0,5.1,27.7,335.0,52.42,38.89
2018,6,30,17,45,666.0,64.0,5.3,26.4,283.0,46.12,33.84
2018,6,30,18,0,614.0,60.0,5.5,25.1,231.0,44.38,32.56
2018,6,30,18,15,543.5,54.5,5.5,23.75,183.5,41.35,30.04
2018,6,30,18,30,473.0,49.0,5.5,22.4,136.0,38.3,27.32
2018,6,30,18,45,370.5,40.0,5.5,21.0,95.5,32.03,21.58
2018,6,30,19,0,268.0,31.0,5.5,19.6,55.0,25.58,14.75
2018,6,30,19,15,158.0,19.0,5.4,18.95,31.0,15.07,0.0
2018,6,30,19,30,48.0,7.0,5.3,18.3,7.0,6.37,0.0
2018,6,30,19,45,24.0,3.5,5.2,17.65,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,16.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,1,4,45,37.5,5.0,4.1,12.05,6.0,0.0,0.0
2018,7,1,5,0,75.0,10.0,4.1,12.2,12.0,48.21,0.0
2018,7,1,5,15,179.5,23.0,4.2,12.75,40.0,156.33,86.48
2018,7,1,5,30,284.0,36.0,4.3,13.3,68.0,253.86,204.07
2018,7,1,5,45,365.0,46.5,4.4,13.85,108.5,332.17,276.01
2018,7,1,6,0,446.0,57.0,4.5,14.4,149.0,416.94,349.85
2018,7,1,6,15,505.5,65.5,4.55,15.05,196.0,489.11,410.47
2018,7,1,6,30,565.0,74.0,4.6,15.7,243.0,564.52,470.14
2018,7,1,6,45,609.5,80.5,4.65,16.3,293.5,627.97,518.17
2018,7,1,7,0,654.0,87.0,4.7,16.9,344.0,692.62,565.43
2018,7,1,7,15,686.0,91.5,4.65,17.55,394.0,744.51,600.97
2018,7,1,7,30,718.0,96.0,4.6,18.2,444.0,796.05,635.2
2018,7,1,7,45,743.5,99.5,4.6,18.85,493.5,834.55,659.31
2018,7,1,8,0,769.0,103.0,4.6,19.5,543.0,877.06,685.9
2018,7,1,8,15,788.0,107.0,4.6,20.1,590.5,912.17,706.86
2018,7,1,8,30,807.0,111.0,4.6,20.7,638.0,945.08,726.03
2018,7,1,8,45,822.5,113.0,4.55,21.25,681.5,969.72,739.0
2018,7,1,9,0,838.0,115.0,4.5,21.8,725.0,991.66,750.08
2018,7,1,9,15,856.5,114.5,4.55,22.35,766.5,1000.03,752.81
2018,7,1,9,30,875.0,114.0,4.6,22.9,808.0,1016.5,761.23
2018,7,1,9,45,893.5,110.5,4.65,23.4,845.0,1026.67,765.58
2018,7,1,10,0,912.0,107.0,4.7,23.9,882.0,1033.71,767.98
2018,7,1,10,15,917.0,108.0,4.75,24.3,909.0,1028.82,762.87
2018,7,1,10,30,922.0,109.0,4.8,24.7,936.0,1020.66,755.8
2018,7,1,10,45,924.5,111.5,4.9,25.05,957.0,1008.33,746.65
2018,7,1,11,0,927.0,114.0,5.0,25.4,978.0,992.76,735.44
2018,7,1,11,15,928.0,115.5,5.1,25.6,991.0,971.7,721.04
2018,7,1,11,30,929.0,117.0,5.2,25.8,1004.0,947.7,704.68
2018,7,1,11,45,927.5,119.5,5.35,25.95,1010.0,919.62,685.97
2018,7,1,12,0,926.0,122.0,5.5,26.1,1016.0,889.0,665.4
2018,7,1,12,15,921.0,125.0,5.6,26.1,1013.5,853.66,641.55
2018,7,1,12,30,916.0,128.0,5.7,26.1,1011.0,816.41,616.19
2018,7,1,12,45,907.5,132.0,5.8,26.05,1001.0,775.7,588.28
2018,7,1,13,0,899.0,136.0,5.9,26.0,991.0,733.7,557.17
2018,7,1,13,15,894.0,136.5,6.0,25.75,975.0,690.14,524.77
2018,7,1,13,30,889.0,137.0,6.1,25.5,959.0,645.46,490.71
2018,7,1,13,45,882.0,136.5,6.15,25.25,935.5,597.96,453.58
2018,7,1,14,0,875.0,136.0,6.2,25.0,912.0,549.88,415.05
2018,7,1,14,15,867.5,134.5,6.2,24.65,883.0,500.46,374.57
2018,7,1,14,30,860.0,133.0,6.2,24.3,854.0,450.9,332.95
2018,7,1,14,45,850.0,131.0,6.2,23.95,819.0,394.23,285.09
2018,7,1,15,0,840.0,129.0,6.2,23.6,784.0,343.25,240.81
2018,7,1,15,15,827.5,126.5,6.2,23.6,744.0,292.11,196.12
2018,7,1,15,30,815.0,124.0,6.2,23.6,704.0,242.24,153.48
2018,7,1,15,45,799.5,120.5,6.1,22.75,659.5,192.68,114.34
2018,7,1,16,0,784.0,117.0,6.0,21.9,615.0,145.09,81.99
2018,7,1,16,15,762.5,113.5,5.9,21.3,567.0,99.39,60.69
2018,7,1,16,30,741.0,110.0,5.8,20.7,519.0,68.78,53.48
2018,7,1,16,45,712.5,105.5,5.75,20.1,469.0,68.03,53.18
2018,7,1,17,0,684.0,101.0,5.7,19.5,419.0,67.18,52.77
2018,7,1,17,15,645.5,96.0,5.6,18.85,368.0,65.79,51.9
2018,7,1,17,30,607.0,91.0,5.5,18.2,317.0,64.32,50.93
2018,7,1,17,45,556.0,83.5,5.4,17.5,267.0,60.7,48.01
2018,7,1,18,0,505.0,76.0,5.3,16.8,217.0,56.9,44.82
2018,7,1,18,15,438.5,66.5,5.15,16.2,171.0,51.13,39.69
2018,7,1,18,30,372.0,57.0,5.0,15.6,125.0,43.41,32.65
2018,7,1,18,45,284.0,44.0,4.85,15.0,87.0,33.96,23.86
2018,7,1,19,0,196.0,31.0,4.7,14.4,49.0,24.23,14.04
2018,7,1,19,15,113.5,18.5,4.65,14.05,27.5,14.63,0.0
2018,7,1,19,30,31.0,6.0,4.6,13.7,6.0,5.46,0.0
2018,7,1,19,45,15.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,2,4,45,19.0,3.5,2.3,11.25,4.0,0.0,0.0
2018,7,2,5,0,38.0,7.0,2.5,11.5,8.0,26.15,0.0
2018,7,2,5,15,108.5,21.5,2.55,11.9,32.0,112.86,58.25
2018,7,2,5,30,179.0,36.0,2.6,12.3,56.0,188.23,150.19
2018,7,2,5,45,249.5,52.0,2.7,12.75,94.5,261.08,216.4
2018,7,2,6,0,320.0,68.0,2.8,13.2,133.0,339.43,284.56
2018,7,2,6,15,378.0,80.5,2.85,13.7,178.0,408.8,343.11
2018,7,2,6,30,436.0,93.0,2.9,14.2,223.0,481.91,402.45
2018,7,2,6,45,483.5,102.5,2.9,14.7,271.5,545.7,452.09
2018,7,2,7,0,531.0,112.0,2.9,15.2,320.0,611.48,500.77
2018,7,2,7,15,569.0,119.5,2.9,15.75,370.5,675.93,546.66
2018,7,2,7,30,607.0,127.0,2.9,16.3,421.0,733.68,586.17
2018,7,2,7,45,639.5,132.0,2.9,16.85,471.0,783.16,618.63
2018,7,2,8,0,672.0,137.0,2.9,17.4,521.0,831.71,649.75
2018,7,2,8,15,697.0,141.0,2.9,18.0,568.5,870.6,673.31
2018,7,2,8,30,722.0,145.0,2.9,18.6,616.0,907.68,695.31
2018,7,2,8,45,743.5,147.0,2.95,19.2,660.5,936.87,711.99
2018,7,2,9,0,765.0,149.0,3.0,19.8,705.0,956.84,722.37
2018,7,2,9,15,757.5,162.0,3.05,20.25,737.5,971.49,729.68
2018,7,2,9,30,750.0,175.0,3.1,20.7,770.0,975.95,730.28
2018,7,2,9,45,733.5,193.5,3.15,21.15,795.5,974.06,726.86
2018,7,2,10,0,717.0,212.0,3.2,21.6,821.0,968.69,721.32
2018,7,2,10,15,729.5,213.0,3.3,22.0,850.0,970.7,721.38
2018,7,2,10,30,742.0,214.0,3.4,22.4,879.0,969.65,719.44
2018,7,2,10,45,753.5,213.5,3.5,22.85,902.0,962.98,713.74
2018,7,2,11,0,765.0,213.0,3.6,23.3,925.0,953.22,706.11
2018,7,2,11,15,771.0,213.0,3.7,23.6,939.5,935.76,693.84
2018,7,2,11,30,777.0,213.0,3.8,23.9,954.0,909.06,675.42
2018,7,2,11,45,782.5,211.0,3.95,24.25,962.0,884.52,658.64
2018,7,2,12,0,788.0,209.0,4.1,24.6,970.0,857.52,640.09
2018,7,2,12,15,788.5,208.5,4.2,24.7,969.5,825.49,618.09
2018,7,2,12,30,789.0,208.0,4.3,24.8,969.0,791.65,594.03
2018,7,2,12,45,787.0,207.0,4.45,24.9,960.5,753.93,567.0
2018,7,2,13,0,785.0,206.0,4.6,25.0,952.0,714.94,538.83
2018,7,2,13,15,779.5,204.0,4.75,24.8,935.0,671.75,507.59
2018,7,2,13,30,774.0,202.0,4.9,24.6,918.0,627.89,475.0
2018,7,2,13,45,752.5,207.5,5.05,24.4,889.5,578.17,437.14
2018,7,2,14,0,731.0,213.0,5.2,24.2,861.0,530.72,400.0
2018,7,2,14,15,734.5,203.5,5.35,23.75,837.0,484.6,363.3
2018,7,2,14,30,738.0,194.0,5.5,23.3,813.0,437.78,324.85
2018,7,2,14,45,725.0,191.0,5.6,22.85,778.0,389.3,284.27
2018,7,2,15,0,712.0,188.0,5.7,22.4,743.0,341.95,243.94
2018,7,2,15,15,697.5,183.0,5.7,22.4,703.5,294.11,202.76
2018,7,2,15,30,683.0,178.0,5.7,22.4,664.0,247.92,163.79
2018,7,2,15,45,664.5,172.5,5.8,21.05,620.5,202.63,128.72
2018,7,2,16,0,646.0,167.0,5.9,19.7,577.0,159.71,99.72
2018,7,2,16,15,623.5,159.5,5.85,19.05,530.5,117.73,78.9
2018,7,2,16,30,601.0,152.0,5.8,18.4,484.0,96.32,77.65
2018,7,2,16,45,574.0,143.5,5.75,17.75,436.5,94.0,76.14
2018,7,2,17,0,547.0,135.0,5.7,17.1,389.0,91.12,74.11
2018,7,2,17,15,515.0,124.0,5.6,16.5,341.0,85.49,69.64
2018,7,2,17,30,483.0,113.0,5.5,15.9,293.0,79.54,64.8
2018,7,2,17,45,442.5,100.5,5.35,15.25,246.5,72.14,58.58
2018,7,2,18,0,402.0,88.0,5.2,14.6,200.0,64.39,51.87
2018,7,2,18,15,349.5,73.5,5.1,14.15,157.0,54.73,43.23
2018,7,2,18,30,297.0,59.0,5.0,13.7,114.0,44.69,34.04
2018,7,2,18,45,230.5,44.0,4.85,13.25,79.0,33.83,23.93
2018,7,2,19,0,164.0,29.0,4.7,12.8,44.0,22.6,12.8
2018,7,2,19,15,94.5,17.0,4.65,12.5,24.5,13.41,0.0
2018,7,2,19,30,25.0,5.0,4.6,12.2,5.0,4.55,0.0
2018,7,2,19,45,12.5,2.5,4.5,11.9,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
