Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,14,30,881.0,98.0,5.5,26.4,826.0,423.79,308.12
2018,7,22,14,45,873.0,96.0,5.6,26.1,791.5,372.22,264.01
2018,7,22,15,0,865.0,94.0,5.7,25.8,757.0,320.9,219.42
2018,7,22,15,15,854.0,92.0,5.7,25.8,718.0,269.34,174.56
2018,7,22,15,30,843.0,90.0,5.7,25.8,679.0,218.74,131.95
2018,7,22,15,45,828.5,88.0,5.75,24.75,635.5,168.84,94.12
2018,7,22,16,0,814.0,86.0,5.8,23.7,592.0,120.6,64.51
2018,7,22,16,15,795.5,83.5,5.75,23.15,545.0,63.88,48.67
2018,7,22,16,30,777.0,81.0,5.7,22.6,498.0,56.71,42.88
2018,7,22,16,45,752.0,78.0,5.7,22.0,449.0,56.0,42.55
2018,7,22,17,0,727.0,75.0,5.7,21.4,400.0,55.24,42.17
2018,7,22,17,15,694.0,70.5,5.6,20.85,350.0,53.21,40.66
2018,7,22,17,30,661.0,66.0,5.5,20.3,300.0,51.09,39.04
2018,7,22,17,45,614.5,61.0,5.45,19.7,251.5,44.2,33.19
2018,7,22,18,0,568.0,56.0,5.4,19.1,203.0,41.7,31.05
2018,7,22,18,15,501.0,49.5,5.25,18.55,158.0,37.81,27.54
2018,7,22,18,30,434.0,43.0,5.1,18.0,113.0,33.85,23.77
2018,7,22,18,45,332.5,33.5,5.0,17.45,76.5,27.01,17.19
2018,7,22,19,0,231.0,24.0,4.9,16.9,40.0,19.94,6.55
2018,7,22,19,15,123.0,13.0,4.85,16.6,21.0,11.82,0.0
2018,7,22,19,30,15.0,2.0,4.8,16.3,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,4.75,16.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,3.35,12.05,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,3.4,12.1,2.0,0.0,0.0
2018,7,23,5,15,151.5,13.5,3.45,12.6,23.0,94.49,0.0
2018,7,23,5,30,282.0,24.0,3.5,13.1,44.0,225.96,141.87
2018,7,23,5,45,384.5,32.0,3.6,13.65,82.5,320.28,259.3
2018,7,23,6,0,487.0,40.0,3.7,14.2,121.0,415.01,344.3
2018,7,23,6,15,553.0,46.0,3.7,14.8,167.5,488.72,407.21
2018,7,23,6,30,619.0,52.0,3.7,15.4,214.0,561.86,465.92
2018,7,23,6,45,663.5,56.5,3.75,16.05,264.0,624.73,513.85
2018,7,23,7,0,708.0,61.0,3.8,16.7,314.0,688.75,560.59
2018,7,23,7,15,739.5,64.0,3.8,17.5,364.5,740.36,595.75
2018,7,23,7,30,771.0,67.0,3.8,18.3,415.0,791.55,629.44
2018,7,23,7,45,794.0,69.5,3.8,19.05,464.5,833.54,655.61
2018,7,23,8,0,817.0,72.0,3.8,19.8,514.0,864.81,673.58
2018,7,23,8,15,834.5,74.5,3.85,20.65,561.5,898.19,692.81
2018,7,23,8,30,852.0,77.0,3.9,21.5,609.0,929.36,710.19
2018,7,23,8,45,866.0,78.5,3.9,22.3,653.0,953.4,722.33
2018,7,23,9,0,880.0,80.0,3.9,23.1,697.0,974.7,732.59
2018,7,23,9,15,891.5,81.0,3.95,23.8,737.0,990.01,739.39
2018,7,23,9,30,903.0,82.0,4.0,24.5,777.0,1002.24,744.23
2018,7,23,9,45,912.5,83.0,4.05,25.2,812.0,1009.25,745.72
2018,7,23,10,0,922.0,84.0,4.1,25.9,847.0,1012.94,745.17
2018,7,23,10,15,928.5,84.5,4.15,26.45,875.5,1009.74,740.67
2018,7,23,10,30,935.0,85.0,4.2,27.0,904.0,1003.16,734.15
2018,7,23,10,45,939.0,85.5,4.2,27.55,925.5,990.81,723.72
2018,7,23,11,0,943.0,86.0,4.2,28.1,947.0,975.17,711.3
2018,7,23,11,15,945.5,87.0,4.3,28.4,962.0,955.4,697.56
2018,7,23,11,30,948.0,88.0,4.4,28.7,977.0,932.51,681.81
2018,7,23,11,45,949.0,89.5,4.45,29.0,985.0,905.79,663.31
2018,7,23,12,0,950.0,91.0,4.5,29.3,993.0,876.24,642.95
2018,7,23,12,15,947.5,92.5,4.65,29.3,992.0,841.23,620.14
2018,7,23,12,30,945.0,94.0,4.8,29.3,991.0,803.97,595.81
2018,7,23,12,45,940.5,96.0,4.95,29.25,983.0,763.62,569.15
2018,7,23,13,0,936.0,98.0,5.1,29.2,975.0,721.52,539.55
2018,7,23,13,15,934.5,97.5,5.2,28.95,961.0,677.69,507.5
2018,7,23,13,30,933.0,97.0,5.3,28.7,947.0,632.29,473.38
2018,7,23,13,45,929.0,96.0,5.45,28.4,925.0,583.71,436.16
2018,7,23,14,0,925.0,95.0,5.6,28.1,903.0,534.16,397.01
2018,7,23,14,15,920.0,93.0,5.65,27.75,874.5,482.59,355.05
2018,7,23,14,30,915.0,91.0,5.7,27.4,846.0,430.55,311.52
2018,7,23,14,45,909.0,89.0,5.75,27.05,812.0,377.9,266.47
2018,7,23,15,0,903.0,87.0,5.8,26.7,778.0,325.27,220.74
2018,7,23,15,15,892.5,85.0,5.8,26.7,738.0,271.82,174.34
2018,7,23,15,30,882.0,83.0,5.8,26.7,698.0,219.28,130.24
2018,7,23,15,45,868.5,81.5,5.7,25.85,654.0,167.81,91.33
2018,7,23,16,0,855.0,80.0,5.6,25.0,610.0,117.9,61.12
2018,7,23,16,15,837.0,78.0,5.5,24.35,562.0,69.32,53.0
2018,7,23,16,30,819.0,76.0,5.4,23.7,514.0,62.92,47.94
2018,7,23,16,45,795.0,72.5,5.3,23.05,463.5,52.48,39.36
2018,7,23,17,0,771.0,69.0,5.2,22.4,413.0,51.16,38.49
2018,7,23,17,15,739.0,65.5,5.1,21.7,362.0,49.69,37.49
2018,7,23,17,30,707.0,62.0,5.0,21.0,311.0,48.19,36.41
2018,7,23,17,45,648.0,59.0,4.85,20.3,259.0,46.93,35.49
2018,7,23,18,0,589.0,56.0,4.7,19.6,207.0,41.86,31.12
2018,7,23,18,15,520.0,48.5,4.65,19.0,160.0,37.12,26.88
2018,7,23,18,30,451.0,41.0,4.6,18.4,113.0,32.22,22.31
2018,7,23,18,45,321.0,32.5,4.5,17.75,74.5,26.16,16.39
2018,7,23,19,0,191.0,24.0,4.4,17.1,36.0,18.95,5.2
2018,7,23,19,15,104.5,13.5,4.35,16.65,19.0,12.28,0.0
2018,7,23,19,30,18.0,3.0,4.3,16.2,2.0,0.0,0.0
2018,7,23,19,45,9.0,1.5,4.3,15.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,24,4,45,9.5,1.5,3.5,12.8,1.0,0.0,0.0
2018,7,24,5,0,19.0,3.0,3.5,12.9,2.0,0.0,0.0
2018,7,24,5,15,143.5,14.0,3.55,13.35,22.5,90.44,0.0
2018,7,24,5,30,268.0,25.0,3.6,13.8,43.0,216.88,128.83
2018,7,24,5,45,373.0,33.0,3.65,14.25,81.0,313.93,252.95
2018,7,24,6,0,478.0,41.0,3.7,14.7,119.0,409.9,339.18
2018,7,24,6,15,545.0,47.0,3.7,15.3,165.5,484.0,402.57
2018,7,24,6,30,612.0,53.0,3.7,15.9,212.0,562.27,465.35
2018,7,24,6,45,657.5,57.5,3.75,16.5,262.0,620.7,509.88
2018,7,24,7,0,703.0,62.0,3.8,17.1,312.0,685.36,557.26
2018,7,24,7,15,735.5,65.5,3.75,17.75,363.0,738.37,593.6
2018,7,24,7,30,768.0,69.0,3.7,18.4,414.0,791.01,628.46
2018,7,24,7,45,793.0,71.5,3.65,19.05,464.5,834.76,655.84
2018,7,24,8,0,818.0,74.0,3.6,19.7,515.0,867.78,674.96
2018,7,24,8,15,836.5,76.5,3.65,20.5,563.0,902.09,694.88
2018,7,24,8,30,855.0,79.0,3.7,21.3,611.0,934.21,712.98
2018,7,24,8,45,869.5,80.0,3.7,22.1,655.0,958.12,724.94
2018,7,24,9,0,884.0,81.0,3.7,22.9,699.0,979.32,735.04
2018,7,24,9,15,890.5,84.5,3.8,23.55,738.0,992.6,740.92
2018,7,24,9,30,897.0,88.0,3.9,24.2,777.0,1002.64,744.78
2018,7,24,9,45,901.0,92.0,3.95,24.85,810.5,1007.42,744.95
2018,7,24,10,0,905.0,96.0,4.0,25.5,844.0,1008.81,743.05
2018,7,24,10,15,912.5,96.5,4.1,26.0,873.0,1006.45,739.59
2018,7,24,10,30,920.0,97.0,4.2,26.5,902.0,1000.74,734.08
2018,7,24,10,45,925.5,97.0,4.3,27.0,924.0,989.23,724.88
2018,7,24,11,0,931.0,97.0,4.4,27.5,946.0,974.45,713.66
2018,7,24,11,15,934.5,97.5,4.45,27.85,961.0,955.07,699.68
2018,7,24,11,30,938.0,98.0,4.5,28.2,976.0,932.58,683.74
2018,7,24,11,45,940.0,97.5,4.6,28.55,983.5,904.85,664.58
2018,7,24,12,0,942.0,97.0,4.7,28.9,991.0,874.35,643.82
2018,7,24,12,15,942.0,98.0,4.8,28.9,991.5,840.99,621.92
2018,7,24,12,30,942.0,99.0,4.9,28.9,992.0,805.22,598.2
2018,7,24,12,45,939.5,99.0,5.0,28.95,984.0,764.57,570.76
2018,7,24,13,0,937.0,99.0,5.1,29.0,976.0,722.08,540.33
2018,7,24,13,15,934.5,98.5,5.2,28.85,961.0,677.51,507.5
2018,7,24,13,30,932.0,98.0,5.3,28.7,946.0,631.44,472.7
2018,7,24,13,45,928.5,97.0,5.4,28.6,924.5,583.11,435.16
2018,7,24,14,0,925.0,96.0,5.5,28.5,903.0,533.75,395.76
2018,7,24,14,15,920.0,94.5,5.55,28.2,875.0,482.5,354.03
2018,7,24,14,30,915.0,93.0,5.6,27.9,847.0,430.75,310.75
2018,7,24,14,45,907.0,92.0,5.65,27.6,812.5,378.09,265.79
2018,7,24,15,0,899.0,91.0,5.7,27.3,778.0,325.64,220.35
2018,7,24,15,15,888.5,89.0,5.7,27.3,737.5,272.3,174.22
2018,7,24,15,30,878.0,87.0,5.7,27.3,697.0,219.87,130.44
2018,7,24,15,45,865.5,84.5,5.75,26.15,653.0,167.93,91.56
2018,7,24,16,0,853.0,82.0,5.8,25.0,609.0,117.48,61.37
2018,7,24,16,15,837.0,79.0,5.75,24.35,561.5,68.3,52.15
2018,7,24,16,30,821.0,76.0,5.7,23.7,514.0,62.95,47.98
2018,7,24,16,45,798.5,72.5,5.65,23.1,464.0,52.57,39.43
2018,7,24,17,0,776.0,69.0,5.6,22.5,414.0,51.25,38.56
2018,7,24,17,15,745.5,65.5,5.5,21.85,363.0,49.8,37.56
2018,7,24,17,30,715.0,62.0,5.4,21.2,312.0,48.3,36.48
2018,7,24,17,45,671.5,56.5,5.3,20.55,261.5,45.02,33.78
2018,7,24,18,0,628.0,51.0,5.2,19.9,211.0,41.62,30.87
2018,7,24,18,15,560.5,45.0,5.05,19.3,164.0,34.44,24.49
2018,7,24,18,30,493.0,39.0,4.9,18.7,117.0,30.68,20.92
2018,7,24,18,45,385.0,31.0,4.75,18.05,78.5,25.01,15.33
2018,7,24,19,0,277.0,23.0,4.6,17.4,40.0,19.22,4.42
2018,7,24,19,15,148.0,13.0,4.6,17.1,21.0,11.82,0.0
2018,7,24,19,30,19.0,3.0,4.6,16.8,2.0,0.0,0.0
2018,7,24,19,45,9.5,1.5,4.6,16.45,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,25,4,45,13.5,1.5,3.3,12.1,1.0,0.0,0.0
2018,7,25,5,0,27.0,3.0,3.3,12.2,2.0,0.0,0.0
2018,7,25,5,15,180.5,12.5,3.3,12.7,23.0,108.92,0.0
2018,7,25,5,30,334.0,22.0,3.3,13.2,44.0,251.61,140.84
2018,7,25,5,45,440.0,28.5,3.3,13.7,83.5,342.88,276.02
2018,7,25,6,0,546.0,35.0,3.3,14.2,123.0,441.31,364.81
2018,7,25,6,15,609.5,40.0,3.25,15.05,171.0,515.03,426.43
2018,7,25,6,30,673.0,45.0,3.2,15.9,219.0,592.26,487.25
2018,7,25,6,45,714.5,49.5,3.15,16.75,270.0,654.46,533.23
2018,7,25,7,0,756.0,54.0,3.1,17.6,321.0,717.65,577.62
2018,7,25,7,15,785.0,56.5,3.05,18.75,372.0,759.37,603.58
2018,7,25,7,30,814.0,59.0,3.0,19.9,423.0,808.74,634.06
2018,7,25,7,45,834.5,62.0,2.95,21.0,473.5,850.19,657.88
2018,7,25,8,0,855.0,65.0,2.9,22.1,524.0,889.97,679.85
2018,7,25,8,15,870.5,67.5,2.95,23.1,572.0,922.35,697.2
2018,7,25,8,30,886.0,70.0,3.0,24.1,620.0,952.33,712.71
2018,7,25,8,45,897.5,72.5,3.0,25.1,664.5,975.74,723.28
2018,7,25,9,0,909.0,75.0,3.0,26.1,709.0,996.21,731.87
2018,7,25,9,15,916.0,78.0,3.05,27.1,748.5,1009.69,736.31
2018,7,25,9,30,923.0,81.0,3.1,28.1,788.0,1019.86,738.75
2018,7,25,9,45,927.0,84.0,3.1,29.1,821.5,1023.65,736.8
2018,7,25,10,0,931.0,87.0,3.1,30.1,855.0,1024.01,732.85
2018,7,25,10,15,936.5,88.0,3.2,30.95,883.5,1020.19,727.69
2018,7,25,10,30,942.0,89.0,3.3,31.8,912.0,1012.96,720.52
2018,7,25,10,45,946.0,90.5,3.35,32.65,934.5,1001.4,710.39
2018,7,25,11,0,950.0,92.0,3.4,33.5,957.0,986.47,698.3
2018,7,25,11,15,952.5,93.0,3.55,34.0,972.0,966.35,684.71
2018,7,25,11,30,955.0,94.0,3.7,34.5,987.0,943.07,669.13
2018,7,25,11,45,955.5,94.5,3.85,35.05,994.0,914.56,650.04
2018,7,25,12,0,956.0,95.0,4.0,35.6,1001.0,883.28,629.12
2018,7,25,12,15,956.5,94.5,4.15,35.65,1001.0,848.49,607.09
2018,7,25,12,30,957.0,94.0,4.3,35.7,1001.0,811.27,583.26
2018,7,25,12,45,957.0,93.5,4.5,35.7,994.0,771.44,557.71
2018,7,25,13,0,957.0,93.0,4.7,35.7,987.0,729.52,529.17
2018,7,25,13,15,953.5,93.0,4.9,35.4,971.5,683.89,497.41
2018,7,25,13,30,950.0,93.0,5.1,35.1,956.0,636.79,463.58
2018,7,25,13,45,945.0,92.5,5.25,34.85,933.5,587.2,426.61
2018,7,25,14,0,940.0,92.0,5.4,34.6,911.0,536.68,387.77
2018,7,25,14,15,913.5,102.5,5.5,34.05,876.5,484.44,346.86
2018,7,25,14,30,887.0,113.0,5.6,33.5,842.0,433.46,305.83
2018,7,25,14,45,836.5,131.0,5.75,33.0,795.5,375.27,259.23
2018,7,25,15,0,786.0,149.0,5.9,32.5,749.0,327.58,220.21
2018,7,25,15,15,824.5,122.5,5.9,32.5,722.0,272.13,172.59
2018,7,25,15,30,863.0,96.0,5.9,32.5,695.0,221.95,129.85
2018,7,25,15,45,858.0,89.5,6.0,30.9,652.0,168.81,90.93
2018,7,25,16,0,853.0,83.0,6.1,29.3,609.0,116.44,60.01
2018,7,25,16,15,842.0,79.0,6.1,28.0,563.0,66.6,49.96
2018,7,25,16,30,831.0,75.0,6.1,26.7,517.0,62.4,46.92
2018,7,25,16,45,802.5,72.5,6.1,25.4,464.5,52.66,39.13
2018,7,25,17,0,774.0,70.0,6.1,24.1,412.0,52.04,38.97
2018,7,25,17,15,724.0,68.5,6.0,22.85,357.0,52.05,39.34
2018,7,25,17,30,674.0,67.0,5.9,21.6,302.0,52.2,39.8
2018,7,25,17,45,634.0,60.0,5.75,20.3,252.5,43.74,32.69
2018,7,25,18,0,594.0,53.0,5.6,19.0,203.0,39.62,29.23
2018,7,25,18,15,537.5,46.0,5.45,18.4,158.5,35.25,25.28
2018,7,25,18,30,481.0,39.0,5.3,17.8,114.0,30.72,21.02
2018,7,25,18,45,339.5,30.5,5.1,17.15,74.0,24.55,14.94
2018,7,25,19,0,198.0,22.0,4.9,16.5,34.0,18.26,2.87
2018,7,25,19,15,99.0,11.0,4.8,16.25,17.0,10.01,0.0
2018,7,25,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,26,4,45,7.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,7,26,5,0,14.0,2.0,3.4,12.4,2.0,0.0,0.0
2018,7,26,5,15,112.5,13.0,3.35,12.8,20.0,72.5,0.0
2018,7,26,5,30,211.0,24.0,3.3,13.2,38.0,179.61,91.18
2018,7,26,5,45,329.0,33.5,3.3,13.6,76.0,286.05,229.51
2018,7,26,6,0,447.0,43.0,3.3,14.0,114.0,390.73,323.37
2018,7,26,6,15,515.5,50.5,3.25,14.75,160.5,466.83,388.66
2018,7,26,6,30,584.0,58.0,3.2,15.5,207.0,547.19,452.96
2018,7,26,6,45,629.5,64.0,3.2,16.25,257.0,611.01,501.33
2018,7,26,7,0,675.0,70.0,3.2,17.0,307.0,676.28,548.58
2018,7,26,7,15,707.0,75.0,3.15,17.85,358.0,725.02,581.12
2018,7,26,7,30,739.0,80.0,3.1,18.7,409.0,778.41,615.9
2018,7,26,7,45,762.0,84.0,3.05,19.6,458.5,821.59,642.04
2018,7,26,8,0,785.0,88.0,3.0,20.5,508.0,863.25,666.39
2018,7,26,8,15,803.0,91.5,3.05,21.3,556.0,897.7,686.12
2018,7,26,8,30,821.0,95.0,3.1,22.1,604.0,929.9,704.07
2018,7,26,8,45,834.0,99.0,3.15,22.9,648.5,955.34,717.24
2018,7,26,9,0,847.0,103.0,3.2,23.7,693.0,967.6,721.57
2018,7,26,9,15,852.0,109.0,3.25,24.5,731.5,981.48,727.17
2018,7,26,9,30,857.0,115.0,3.3,25.3,770.0,992.1,730.66
2018,7,26,9,45,857.5,121.5,3.35,26.1,802.5,995.46,729.51
2018,7,26,10,0,858.0,128.0,3.4,26.9,835.0,995.44,726.36
2018,7,26,10,15,864.5,130.0,3.55,27.45,863.5,993.34,723.43
2018,7,26,10,30,871.0,132.0,3.7,28.0,892.0,987.99,718.49
2018,7,26,10,45,875.5,134.5,3.8,28.55,914.5,977.94,710.28
2018,7,26,11,0,880.0,137.0,3.9,29.1,937.0,964.67,700.1
2018,7,26,11,15,884.5,137.0,4.1,29.3,952.0,945.89,687.93
2018,7,26,11,30,889.0,137.0,4.3,29.5,967.0,924.13,673.77
2018,7,26,11,45,892.0,136.0,4.45,29.75,974.5,897.29,655.82
2018,7,26,12,0,895.0,135.0,4.6,30.0,982.0,867.8,636.05
2018,7,26,12,15,897.0,134.5,4.75,29.9,983.0,835.43,615.43
2018,7,26,12,30,899.0,134.0,4.9,29.8,984.0,800.73,593.03
2018,7,26,12,45,900.0,132.0,5.05,29.65,977.5,761.91,567.1
2018,7,26,13,0,901.0,130.0,5.2,29.5,971.0,721.15,538.08
2018,7,26,13,15,899.5,128.5,5.35,29.15,956.5,677.41,506.52
2018,7,26,13,30,898.0,127.0,5.5,28.8,942.0,632.19,472.92
2018,7,26,13,45,861.0,144.5,5.6,28.45,910.5,580.9,433.5
2018,7,26,14,0,824.0,162.0,5.7,28.1,879.0,529.42,393.12
2018,7,26,14,15,844.0,144.5,5.75,27.45,857.5,479.93,353.52
2018,7,26,14,30,864.0,127.0,5.8,26.8,836.0,433.36,314.48
2018,7,26,14,45,867.5,118.0,5.9,26.2,804.0,380.96,269.99
2018,7,26,15,0,871.0,109.0,6.0,25.6,772.0,327.71,223.96
2018,7,26,15,15,859.5,106.5,6.0,25.6,731.5,274.96,178.26
2018,7,26,15,30,848.0,104.0,6.0,25.6,691.0,223.23,135.11
2018,7,26,15,45,835.5,100.5,6.0,24.05,647.0,162.8,89.83
2018,7,26,16,0,823.0,97.0,6.0,22.5,603.0,112.65,60.19
2018,7,26,16,15,808.0,92.5,5.9,21.7,555.5,63.58,48.74
2018,7,26,16,30,793.0,88.0,5.8,20.9,508.0,62.09,47.82
2018,7,26,16,45,770.0,83.0,5.7,20.15,457.5,60.11,46.45
2018,7,26,17,0,747.0,78.0,5.6,19.4,407.0,57.97,44.92
2018,7,26,17,15,714.5,73.5,5.5,18.6,356.0,56.03,43.53
2018,7,26,17,30,682.0,69.0,5.4,17.8,305.0,49.25,37.85
2018,7,26,17,45,636.0,63.0,5.3,17.0,254.5,46.14,35.29
2018,7,26,18,0,590.0,57.0,5.2,16.2,204.0,42.9,32.49
2018,7,26,18,15,520.5,49.5,5.1,15.75,157.5,38.2,28.18
2018,7,26,18,30,451.0,42.0,5.0,15.3,111.0,33.37,23.54
2018,7,26,18,45,336.5,32.0,4.9,14.8,73.0,26.01,16.27
2018,7,26,19,0,222.0,22.0,4.8,14.3,35.0,18.39,1.64
2018,7,26,19,15,111.0,11.0,4.75,14.1,17.5,10.01,0.0
2018,7,26,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,27,5,15,88.5,11.0,4.2,11.4,16.5,57.64,0.0
2018,7,27,5,30,177.0,22.0,4.2,11.9,33.0,156.03,70.42
2018,7,27,5,45,273.5,35.0,4.25,12.4,69.5,252.23,202.74
2018,7,27,6,0,370.0,48.0,4.3,12.9,106.0,344.04,286.79
2018,7,27,6,15,432.5,59.0,4.3,13.6,150.5,417.43,351.07
2018,7,27,6,30,495.0,70.0,4.3,14.3,195.0,494.73,415.62
2018,7,27,6,45,535.5,80.0,4.25,14.95,243.0,556.8,464.25
2018,7,27,7,0,576.0,90.0,4.2,15.6,291.0,620.04,511.64
2018,7,27,7,15,609.0,98.0,4.15,16.2,341.0,675.19,551.15
2018,7,27,7,30,642.0,106.0,4.1,16.8,391.0,730.22,589.27
2018,7,27,7,45,664.0,114.5,4.05,17.4,440.0,775.35,618.95
2018,7,27,8,0,686.0,123.0,4.0,18.0,489.0,819.11,646.93
2018,7,27,8,15,705.5,129.0,4.0,18.6,536.0,855.79,669.48
2018,7,27,8,30,725.0,135.0,4.0,19.2,583.0,890.46,690.3
2018,7,27,8,45,739.5,141.0,4.0,19.85,627.0,917.98,705.72
2018,7,27,9,0,754.0,147.0,4.0,20.5,671.0,942.91,719.25
2018,7,27,9,15,783.5,143.5,4.05,21.05,716.0,962.64,729.75
2018,7,27,9,30,813.0,140.0,4.1,21.6,761.0,986.59,743.15
2018,7,27,9,45,844.0,131.5,4.2,22.15,802.0,1003.37,751.97
2018,7,27,10,0,875.0,123.0,4.3,22.7,843.0,1006.37,751.63
2018,7,27,10,15,881.0,125.5,4.4,23.15,871.5,1004.24,748.37
2018,7,27,10,30,887.0,128.0,4.5,23.6,900.0,998.78,743.03
2018,7,27,10,45,891.0,129.5,4.55,24.0,922.0,987.1,733.7
2018,7,27,11,0,895.0,131.0,4.6,24.4,944.0,972.2,722.37
2018,7,27,11,15,897.5,133.0,4.7,24.65,959.0,953.25,709.26
2018,7,27,11,30,900.0,135.0,4.8,24.9,974.0,931.26,694.13
2018,7,27,11,45,901.5,135.5,4.85,25.15,981.5,904.16,675.19
2018,7,27,12,0,903.0,136.0,4.9,25.4,989.0,874.41,654.44
2018,7,27,12,15,913.5,129.5,5.0,25.5,992.5,843.29,633.4
2018,7,27,12,30,924.0,123.0,5.1,25.6,996.0,809.38,610.27
2018,7,27,12,45,936.5,114.0,5.2,25.65,992.5,772.07,584.71
2018,7,27,13,0,949.0,105.0,5.3,25.7,989.0,731.93,555.12
2018,7,27,13,15,946.0,104.5,5.35,25.6,973.5,686.24,520.65
2018,7,27,13,30,943.0,104.0,5.4,25.5,958.0,639.07,484.25
2018,7,27,13,45,938.0,103.5,5.5,25.4,935.5,589.54,445.25
2018,7,27,14,0,933.0,103.0,5.6,25.3,913.0,539.09,404.43
2018,7,27,14,15,926.5,101.5,5.65,24.95,883.5,486.5,361.15
2018,7,27,14,30,920.0,100.0,5.7,24.6,854.0,433.57,316.38
2018,7,27,14,45,911.5,99.0,5.75,24.2,819.0,380.2,270.32
2018,7,27,15,0,903.0,98.0,5.8,23.8,784.0,327.09,223.83
2018,7,27,15,15,892.0,96.0,5.8,23.8,743.0,273.18,176.71
2018,7,27,15,30,881.0,94.0,5.8,23.8,702.0,220.21,132.23
2018,7,27,15,45,867.0,91.0,5.7,22.8,656.5,167.35,92.75
2018,7,27,16,0,853.0,88.0,5.6,21.8,611.0,116.14,62.91
2018,7,27,16,15,834.0,85.5,5.55,21.2,562.5,59.04,44.97
2018,7,27,16,30,815.0,83.0,5.5,20.6,514.0,58.82,45.08
2018,7,27,16,45,789.5,80.0,5.45,20.0,463.0,58.13,44.78
2018,7,27,17,0,764.0,77.0,5.4,19.4,412.0,57.41,44.44
2018,7,27,17,15,727.0,73.5,5.4,18.6,359.5,56.2,43.69
2018,7,27,17,30,690.0,70.0,5.4,17.8,307.0,50.13,38.63
2018,7,27,17,45,637.0,64.0,5.35,17.05,255.0,47.0,36.05
2018,7,27,18,0,584.0,58.0,5.3,16.3,203.0,43.77,33.24
2018,7,27,18,15,505.0,51.0,5.3,15.6,155.5,39.52,29.34
2018,7,27,18,30,426.0,44.0,5.3,14.9,108.0,35.2,25.15
2018,7,27,18,45,304.0,33.0,5.25,14.2,70.0,26.99,17.04
2018,7,27,19,0,182.0,22.0,5.2,13.5,32.0,17.42,0.0
2018,7,27,19,15,91.0,11.0,5.2,13.15,16.0,10.01,0.0
2018,7,27,19,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.5,10.35,11.0,27.53,0.0
2018,7,28,5,30,72.0,18.0,2.7,10.8,22.0,75.46,26.3
2018,7,28,5,45,134.0,37.0,2.85,11.25,54.0,152.62,120.97
2018,7,28,6,0,196.0,56.0,3.0,11.7,86.0,222.95,185.39
2018,7,28,6,15,252.5,74.5,2.95,12.35,128.5,292.32,246.24
2018,7,28,6,30,309.0,93.0,2.9,13.0,171.0,380.15,319.78
2018,7,28,6,45,356.5,109.5,2.8,13.65,218.5,447.35,374.01
2018,7,28,7,0,404.0,126.0,2.7,14.3,266.0,516.8,427.81
2018,7,28,7,15,442.5,139.5,2.7,14.9,315.5,576.61,472.4
2018,7,28,7,30,481.0,153.0,2.7,15.5,365.0,637.21,516.13
2018,7,28,7,45,512.5,162.5,2.65,16.15,413.0,686.97,550.13
2018,7,28,8,0,544.0,172.0,2.6,16.8,461.0,736.37,582.96
2018,7,28,8,15,569.5,180.0,2.6,17.4,507.5,777.56,609.32
2018,7,28,8,30,595.0,188.0,2.6,18.0,554.0,817.48,634.11
2018,7,28,8,45,615.5,195.0,2.6,18.65,598.5,856.79,657.94
2018,7,28,9,0,636.0,202.0,2.6,19.3,643.0,887.33,675.35
2018,7,28,9,15,646.5,210.5,2.65,19.95,681.5,907.02,685.68
2018,7,28,9,30,657.0,219.0,2.7,20.6,720.0,923.93,694.23
2018,7,28,9,45,662.5,228.0,2.75,21.25,752.5,933.48,697.89
2018,7,28,10,0,668.0,237.0,2.8,21.9,785.0,940.03,699.71
2018,7,28,10,15,679.5,240.0,2.95,22.6,814.5,943.4,700.19
2018,7,28,10,30,691.0,243.0,3.1,23.3,844.0,943.68,698.71
2018,7,28,10,45,701.0,244.5,3.2,23.95,867.0,937.93,693.09
2018,7,28,11,0,711.0,246.0,3.3,24.6,890.0,929.1,685.48
2018,7,28,11,15,717.5,246.5,3.4,25.1,905.5,913.05,673.49
2018,7,28,11,30,724.0,247.0,3.5,25.6,921.0,894.15,659.6
2018,7,28,11,45,728.5,247.0,3.65,26.1,930.0,870.32,642.6
2018,7,28,12,0,733.0,247.0,3.8,26.6,939.0,843.99,623.76
2018,7,28,12,15,752.5,235.0,3.9,26.85,945.0,816.63,604.8
2018,7,28,12,30,772.0,223.0,4.0,27.1,951.0,786.38,583.54
2018,7,28,12,45,796.5,206.0,4.1,27.35,952.0,751.07,558.54
2018,7,28,13,0,821.0,189.0,4.2,27.6,953.0,715.55,532.75
2018,7,28,13,15,818.5,187.0,4.3,27.55,938.0,672.0,500.83
2018,7,28,13,30,816.0,185.0,4.4,27.5,923.0,627.35,467.35
2018,7,28,13,45,811.5,181.5,4.55,27.4,900.5,579.5,430.97
2018,7,28,14,0,807.0,178.0,4.7,27.3,878.0,531.09,393.18
2018,7,28,14,15,801.0,175.0,4.8,26.95,850.0,482.03,354.03
2018,7,28,14,30,795.0,172.0,4.9,26.6,822.0,432.91,313.68
2018,7,28,14,45,787.0,167.5,5.0,26.25,788.0,382.1,271.16
2018,7,28,15,0,779.0,163.0,5.1,25.9,754.0,325.06,223.33
2018,7,28,15,15,765.0,159.0,5.1,25.9,713.0,273.78,179.84
2018,7,28,15,30,751.0,155.0,5.1,25.9,672.0,224.04,139.21
2018,7,28,15,45,739.0,148.0,5.15,24.8,628.5,174.18,102.69
2018,7,28,16,0,727.0,141.0,5.2,23.7,585.0,126.03,74.62
2018,7,28,16,15,713.5,131.5,5.15,23.0,537.5,81.61,63.72
2018,7,28,16,30,700.0,122.0,5.1,22.3,490.0,78.17,61.23
2018,7,28,16,45,679.5,114.0,5.05,21.65,441.5,75.38,59.24
2018,7,28,17,0,659.0,106.0,5.0,21.0,393.0,72.32,56.99
2018,7,28,17,15,623.0,97.5,4.95,20.1,341.5,68.49,54.08
2018,7,28,17,30,587.0,89.0,4.9,19.2,290.0,64.39,50.86
2018,7,28,17,45,538.5,80.0,4.85,18.3,240.5,59.55,46.87
2018,7,28,18,0,490.0,71.0,4.8,17.4,191.0,54.47,42.49
2018,7,28,18,15,417.0,60.0,4.7,16.75,145.5,47.26,35.97
2018,7,28,18,30,344.0,49.0,4.6,16.1,100.0,37.82,27.26
2018,7,28,18,45,242.0,35.0,4.5,15.4,64.0,27.36,17.12
2018,7,28,19,0,140.0,21.0,4.4,14.7,28.0,16.6,0.0
2018,7,28,19,15,70.0,10.5,4.4,14.3,14.0,9.55,0.0
2018,7,28,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,5,15,51.0,10.0,3.4,11.5,13.0,36.44,0.0
2018,7,29,5,30,102.0,20.0,3.4,11.8,26.0,107.29,30.55
2018,7,29,5,45,180.0,36.5,3.45,12.05,59.0,195.38,154.74
2018,7,29,6,0,258.0,53.0,3.5,12.3,92.0,274.02,227.65
2018,7,29,6,15,332.5,67.0,3.5,12.85,137.0,352.98,296.93
2018,7,29,6,30,407.0,81.0,3.5,13.4,182.0,437.49,368.21
2018,7,29,6,45,448.0,93.0,3.5,13.9,228.0,497.63,416.91
2018,7,29,7,0,489.0,105.0,3.5,14.4,274.0,559.5,465.0
2018,7,29,7,15,532.5,114.5,3.5,15.0,325.5,621.5,510.74
2018,7,29,7,30,576.0,124.0,3.5,15.6,377.0,691.98,561.37
2018,7,29,7,45,605.0,132.0,3.5,16.2,426.5,741.34,594.65
2018,7,29,8,0,634.0,140.0,3.5,16.8,476.0,789.7,626.5
2018,7,29,8,15,657.5,146.0,3.5,17.45,523.0,829.24,651.17
2018,7,29,8,30,681.0,152.0,3.5,18.1,570.0,866.96,674.17
2018,7,29,8,45,699.0,157.5,3.5,18.7,614.5,896.65,691.33
2018,7,29,9,0,717.0,163.0,3.5,19.3,659.0,923.9,706.69
2018,7,29,9,15,734.5,166.0,3.55,19.6,700.0,945.16,718.99
2018,7,29,9,30,752.0,169.0,3.6,19.9,741.0,963.61,729.44
2018,7,29,9,45,766.5,170.5,3.65,20.2,776.5,974.42,734.78
2018,7,29,10,0,781.0,172.0,3.7,20.5,812.0,975.17,733.49
2018,7,29,10,15,792.0,173.0,3.75,20.6,841.5,976.16,733.14
2018,7,29,10,30,803.0,174.0,3.8,20.7,871.0,973.88,730.72
2018,7,29,10,45,716.5,229.5,3.9,20.85,863.0,937.2,705.24
2018,7,29,11,0,630.0,285.0,4.0,21.0,855.0,889.97,670.42
2018,7,29,11,15,684.5,257.0,4.05,21.0,885.5,892.3,673.37
2018,7,29,11,30,739.0,229.0,4.1,21.0,916.0,889.75,672.46
2018,7,29,11,45,771.5,211.5,4.15,21.05,934.0,873.4,661.02
2018,7,29,12,0,804.0,194.0,4.2,21.1,952.0,849.6,644.55
2018,7,29,12,15,671.0,276.0,4.3,21.15,908.5,787.16,597.51
2018,7,29,12,30,538.0,358.0,4.4,21.2,865.0,726.58,551.12
2018,7,29,12,45,517.0,372.0,4.5,21.2,856.0,693.33,526.79
2018,7,29,13,0,496.0,386.0,4.6,21.2,847.0,660.19,502.06
2018,7,29,13,15,467.0,383.0,4.65,21.15,811.5,609.31,464.23
2018,7,29,13,30,438.0,380.0,4.7,21.1,776.0,560.52,427.47
2018,7,29,13,45,343.0,395.5,4.75,21.0,701.0,498.3,379.97
2018,7,29,14,0,248.0,411.0,4.8,20.9,626.0,439.71,335.29
2018,7,29,14,15,265.5,395.0,4.85,20.6,618.0,416.04,316.85
2018,7,29,14,30,283.0,379.0,4.9,20.3,610.0,390.88,296.56
2018,7,29,14,45,286.0,352.0,4.95,20.0,577.0,352.02,265.58
2018,7,29,15,0,289.0,325.0,5.0,19.7,544.0,313.48,234.44
2018,7,29,15,15,406.0,273.5,5.0,19.7,562.5,274.99,198.58
2018,7,29,15,30,523.0,222.0,5.0,19.7,581.0,233.25,159.56
2018,7,29,15,45,426.0,233.0,5.0,19.15,512.5,196.94,136.36
2018,7,29,16,0,329.0,244.0,5.0,18.6,444.0,180.62,132.34
2018,7,29,16,15,414.5,203.0,5.0,18.15,434.0,127.2,103.91
2018,7,29,16,30,500.0,162.0,5.0,17.7,424.0,105.08,85.54
2018,7,29,16,45,570.5,129.5,5.0,17.3,399.5,86.03,69.53
2018,7,29,17,0,641.0,97.0,5.0,16.9,375.0,65.65,52.12
2018,7,29,17,15,637.5,86.5,4.95,16.35,333.0,60.31,47.73
2018,7,29,17,30,634.0,76.0,4.9,15.8,291.0,54.54,42.87
2018,7,29,17,45,565.5,69.0,4.85,15.25,237.0,50.79,39.68
2018,7,29,18,0,497.0,62.0,4.8,14.7,183.0,46.91,36.25
2018,7,29,18,15,426.0,52.5,4.7,14.25,139.0,40.75,30.57
2018,7,29,18,30,355.0,43.0,4.6,13.8,95.0,34.34,24.46
2018,7,29,18,45,240.5,31.0,4.5,13.4,60.0,24.23,14.54
2018,7,29,19,0,126.0,19.0,4.4,13.0,25.0,15.01,0.0
2018,7,29,19,15,63.0,9.5,4.35,12.85,12.5,8.64,0.0
2018,7,29,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,30,5,15,31.5,10.0,3.55,10.95,11.5,25.95,0.0
2018,7,30,5,30,63.0,20.0,3.6,11.3,23.0,74.19,11.94
2018,7,30,5,45,137.0,35.0,3.7,11.7,52.5,151.68,118.99
2018,7,30,6,0,211.0,50.0,3.8,12.1,82.0,238.1,197.63
2018,7,30,6,15,288.0,67.0,3.75,12.8,128.0,321.3,270.46
2018,7,30,6,30,365.0,84.0,3.7,13.5,174.0,409.9,345.3
2018,7,30,6,45,393.0,98.0,3.65,14.25,215.5,460.77,386.24
2018,7,30,7,0,421.0,112.0,3.6,15.0,257.0,512.5,426.17
2018,7,30,7,15,478.0,122.5,3.55,15.7,312.0,584.99,481.3
2018,7,30,7,30,535.0,133.0,3.5,16.4,367.0,659.38,535.31
2018,7,30,7,45,563.5,142.5,3.4,17.15,416.0,707.97,567.61
2018,7,30,8,0,592.0,152.0,3.3,17.9,465.0,763.54,604.21
2018,7,30,8,15,616.0,160.0,3.3,18.7,512.5,805.1,630.02
2018,7,30,8,30,640.0,168.0,3.3,19.5,560.0,844.93,654.17
2018,7,30,8,45,659.0,174.0,3.3,20.3,604.0,875.65,671.54
2018,7,30,9,0,678.0,180.0,3.3,21.1,648.0,904.0,687.11
2018,7,30,9,15,697.5,183.0,3.35,21.8,689.0,926.97,699.47
2018,7,30,9,30,717.0,186.0,3.4,22.5,730.0,947.19,709.97
2018,7,30,9,45,666.5,218.0,3.45,23.2,742.0,926.02,692.6
2018,7,30,10,0,616.0,250.0,3.5,23.9,754.0,900.68,671.84
2018,7,30,10,15,671.0,233.0,3.6,24.45,799.5,926.87,688.97
2018,7,30,10,30,726.0,216.0,3.7,25.0,845.0,948.99,701.85
2018,7,30,10,45,761.0,203.0,3.75,25.5,877.0,951.97,701.85
2018,7,30,11,0,796.0,190.0,3.8,26.0,909.0,945.13,695.58
2018,7,30,11,15,802.5,189.5,3.85,26.45,924.5,927.75,682.61
2018,7,30,11,30,809.0,189.0,3.9,26.9,940.0,907.39,667.83
2018,7,30,11,45,799.0,195.5,3.95,27.35,942.0,876.4,645.99
2018,7,30,12,0,789.0,202.0,4.0,27.8,944.0,843.4,622.86
2018,7,30,12,15,811.5,189.5,4.05,28.05,952.5,817.82,605.14
2018,7,30,12,30,834.0,177.0,4.1,28.3,961.0,788.92,584.52
2018,7,30,12,45,842.5,170.0,4.15,28.55,956.5,751.47,557.4
2018,7,30,13,0,851.0,163.0,4.2,28.8,952.0,711.76,528.23
2018,7,30,13,15,848.0,161.5,4.25,28.65,937.0,667.23,495.7
2018,7,30,13,30,845.0,160.0,4.3,28.5,922.0,621.53,461.52
2018,7,30,13,45,840.5,158.5,4.35,28.4,900.5,574.04,425.04
2018,7,30,14,0,836.0,157.0,4.4,28.3,879.0,525.87,387.07
2018,7,30,14,15,828.0,154.5,4.45,27.9,849.5,474.92,346.48
2018,7,30,14,30,820.0,152.0,4.5,27.5,820.0,424.05,304.86
2018,7,30,14,45,808.5,149.5,4.55,27.1,784.5,372.32,261.69
2018,7,30,15,0,797.0,147.0,4.6,26.7,749.0,321.42,218.62
2018,7,30,15,15,783.0,143.5,4.6,26.7,708.0,270.27,175.4
2018,7,30,15,30,769.0,140.0,4.6,26.7,667.0,220.64,135.19
2018,7,30,15,45,749.5,136.5,4.7,25.55,621.5,163.97,94.3
2018,7,30,16,0,730.0,133.0,4.8,24.4,576.0,117.2,68.61
2018,7,30,16,15,702.0,129.0,4.8,23.6,526.5,80.12,62.32
2018,7,30,16,30,674.0,125.0,4.8,22.8,477.0,80.33,62.95
2018,7,30,16,45,640.5,119.0,4.85,22.05,426.0,78.99,62.24
2018,7,30,17,0,607.0,113.0,4.9,21.3,375.0,77.52,61.41
2018,7,30,17,15,561.5,106.0,4.9,20.3,324.0,75.07,59.75
2018,7,30,17,30,516.0,99.0,4.9,19.3,273.0,71.15,56.74
2018,7,30,17,45,456.5,89.0,4.9,18.35,223.5,65.09,51.71
2018,7,30,18,0,397.0,79.0,4.9,17.4,174.0,58.79,46.27
2018,7,30,18,15,323.5,64.0,4.8,16.6,129.5,48.42,36.96
2018,7,30,18,30,250.0,49.0,4.7,15.8,85.0,37.66,27.08
2018,7,30,18,45,166.0,32.5,4.65,15.0,52.5,25.32,15.15
2018,7,30,19,0,82.0,16.0,4.6,14.2,20.0,12.58,0.0
2018,7,30,19,15,41.0,8.0,4.5,13.85,10.0,7.28,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,7,31,5,15,41.0,8.5,3.15,10.3,10.5,29.63,0.0
2018,7,31,5,30,82.0,17.0,3.2,10.7,21.0,88.84,4.41
2018,7,31,5,45,152.0,34.0,3.25,11.15,52.5,174.33,136.51
2018,7,31,6,0,222.0,51.0,3.3,11.6,84.0,247.13,205.09
2018,7,31,6,15,283.0,68.5,3.25,12.3,127.0,319.85,269.08
2018,7,31,6,30,344.0,86.0,3.2,13.0,170.0,396.71,334.1
2018,7,31,6,45,394.0,99.5,3.15,13.75,217.5,463.3,388.13
2018,7,31,7,0,444.0,113.0,3.1,14.5,265.0,532.38,441.86
2018,7,31,7,15,484.0,124.5,3.1,15.25,314.5,592.32,486.44
2018,7,31,7,30,524.0,136.0,3.1,16.0,364.0,653.1,529.93
2018,7,31,7,45,557.0,144.5,3.1,16.75,413.5,704.17,564.5
2018,7,31,8,0,590.0,153.0,3.1,17.5,463.0,762.25,603.31
2018,7,31,8,15,616.0,159.5,3.05,18.35,510.5,804.03,628.82
2018,7,31,8,30,642.0,166.0,3.0,19.2,558.0,844.11,652.64
2018,7,31,8,45,664.5,170.5,3.0,20.1,603.0,876.59,670.88
2018,7,31,9,0,687.0,175.0,3.0,21.0,648.0,906.76,687.32
2018,7,31,9,15,702.5,179.0,3.05,21.75,687.5,926.92,697.54
2018,7,31,9,30,718.0,183.0,3.1,22.5,727.0,944.28,705.96
2018,7,31,9,45,729.5,187.0,3.1,23.25,761.5,954.74,709.44
2018,7,31,10,0,741.0,191.0,3.1,24.0,796.0,962.13,711.03
2018,7,31,10,15,755.0,191.5,3.2,24.6,826.5,965.08,710.97
2018,7,31,10,30,769.0,192.0,3.3,25.2,857.0,964.81,708.93
2018,7,31,10,45,782.0,190.0,3.4,25.85,881.0,951.09,698.0
2018,7,31,11,0,795.0,188.0,3.5,26.5,905.0,941.47,690.01
2018,7,31,11,15,803.0,186.5,3.55,26.9,921.0,924.51,677.59
2018,7,31,11,30,811.0,185.0,3.6,27.3,937.0,904.54,663.3
2018,7,31,11,45,818.0,182.5,3.7,27.75,946.0,879.86,646.09
2018,7,31,12,0,825.0,180.0,3.8,28.2,955.0,852.43,627.06
2018,7,31,12,15,832.0,176.0,3.9,28.35,957.5,821.05,606.07
2018,7,31,12,30,839.0,172.0,4.0,28.5,960.0,787.22,582.63
2018,7,31,12,45,846.5,165.5,4.1,28.65,955.0,749.28,555.61
2018,7,31,13,0,854.0,159.0,4.2,28.8,950.0,709.14,526.48
2018,7,31,13,15,851.0,157.5,4.3,28.65,934.5,664.47,493.94
2018,7,31,13,30,848.0,156.0,4.4,28.5,919.0,618.62,459.69
2018,7,31,13,45,843.5,153.5,4.5,28.35,896.5,570.18,422.64
2018,7,31,14,0,839.0,151.0,4.6,28.2,874.0,521.07,384.12
2018,7,31,14,15,832.5,148.0,4.65,27.85,845.0,470.24,343.38
2018,7,31,14,30,826.0,145.0,4.7,27.5,816.0,419.32,301.44
2018,7,31,14,45,818.5,140.5,4.75,27.15,781.5,367.05,257.54
2018,7,31,15,0,811.0,136.0,4.8,26.8,747.0,315.21,213.39
2018,7,31,15,15,797.0,133.5,4.8,26.8,706.5,264.05,170.02
2018,7,31,15,30,783.0,131.0,4.8,26.8,666.0,214.38,129.76
2018,7,31,15,45,769.5,125.5,4.9,25.65,621.5,164.22,93.95
2018,7,31,16,0,756.0,120.0,5.0,24.5,577.0,108.06,61.38
2018,7,31,16,15,739.5,113.0,5.0,23.55,529.5,70.07,53.88
2018,7,31,16,30,723.0,106.0,5.0,22.6,482.0,67.84,52.42
2018,7,31,16,45,698.5,100.0,5.0,21.7,432.5,65.99,51.23
2018,7,31,17,0,674.0,94.0,5.0,20.8,383.0,63.97,49.87
2018,7,31,17,15,639.0,87.0,5.0,19.8,332.5,60.94,47.62
2018,7,31,17,30,604.0,80.0,5.0,18.8,282.0,57.71,45.12
2018,7,31,17,45,556.0,71.5,4.95,17.75,233.0,53.0,41.22
2018,7,31,18,0,508.0,63.0,4.9,16.7,184.0,48.06,36.93
2018,7,31,18,15,435.0,53.0,4.85,16.0,139.0,41.47,30.94
2018,7,31,18,30,362.0,43.0,4.8,15.3,94.0,34.62,24.46
2018,7,31,18,45,250.5,30.5,4.75,14.55,59.0,25.04,14.75
2018,7,31,19,0,139.0,18.0,4.7,13.8,24.0,14.26,0.0
2018,7,31,19,15,69.5,9.0,4.6,13.5,12.0,8.19,0.0
2018,7,31,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,1,5,15,78.0,9.5,3.75,10.65,13.5,50.21,0.0
2018,8,1,5,30,156.0,19.0,3.8,11.2,27.0,134.77,0.0
2018,8,1,5,45,264.0,31.5,3.8,11.75,62.5,241.3,189.17
2018,8,1,6,0,372.0,44.0,3.8,12.3,98.0,338.94,281.34
2018,8,1,6,15,447.0,53.5,3.75,13.0,143.5,419.12,351.85
2018,8,1,6,30,522.0,63.0,3.7,13.7,189.0,504.14,422.62
2018,8,1,6,45,574.5,69.0,3.6,14.45,238.5,571.32,475.03
2018,8,1,7,0,627.0,75.0,3.5,15.2,288.0,640.39,526.37
2018,8,1,7,15,666.0,80.5,3.45,15.85,340.0,698.8,567.73
2018,8,1,7,30,705.0,86.0,3.4,16.5,392.0,757.42,607.74
2018,8,1,7,45,734.5,89.5,3.35,17.2,442.5,799.75,634.44
2018,8,1,8,0,764.0,93.0,3.3,17.9,493.0,846.2,663.48
2018,8,1,8,15,785.5,96.0,3.3,18.7,541.5,882.92,684.94
2018,8,1,8,30,807.0,99.0,3.3,19.5,590.0,917.53,704.61
2018,8,1,8,45,824.5,101.0,3.3,20.35,635.5,944.64,718.71
2018,8,1,9,0,842.0,103.0,3.3,21.2,681.0,958.78,723.91
2018,8,1,9,15,855.5,104.5,3.35,21.9,722.0,975.86,732.03
2018,8,1,9,30,869.0,106.0,3.4,22.6,763.0,989.92,738.16
2018,8,1,9,45,879.0,108.0,3.5,23.3,798.5,997.91,740.7
2018,8,1,10,0,889.0,110.0,3.6,24.0,834.0,1002.59,741.21
