Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,10,0,826.0,146.0,4.7,26.3,805.0,980.18,727.43
2018,8,11,10,15,832.5,150.0,4.75,26.65,834.5,979.28,725.09
2018,8,11,10,30,839.0,154.0,4.8,27.0,864.0,975.0,720.66
2018,8,11,10,45,842.5,156.5,4.85,27.35,885.5,962.97,711.2
2018,8,11,11,0,846.0,159.0,4.9,27.7,907.0,947.72,699.75
2018,8,11,11,15,751.0,216.0,5.0,27.85,888.0,899.73,667.15
2018,8,11,11,30,656.0,273.0,5.1,28.0,869.0,844.74,627.28
2018,8,11,11,45,708.5,244.0,5.2,28.15,892.5,835.62,622.03
2018,8,11,12,0,761.0,215.0,5.3,28.3,916.0,821.52,612.89
2018,8,11,12,15,809.5,187.5,5.4,28.2,932.5,798.42,597.8
2018,8,11,12,30,858.0,160.0,5.5,28.1,949.0,774.28,581.43
2018,8,11,12,45,860.0,156.5,5.6,28.05,941.5,733.62,551.89
2018,8,11,13,0,862.0,153.0,5.7,28.0,934.0,691.05,520.37
2018,8,11,13,15,856.5,152.5,5.75,27.75,917.0,644.68,485.5
2018,8,11,13,30,851.0,152.0,5.8,27.5,900.0,597.29,448.99
2018,8,11,13,45,843.0,151.5,5.85,27.3,876.0,547.83,409.89
2018,8,11,14,0,835.0,151.0,5.9,27.1,852.0,497.99,369.47
2018,8,11,14,15,825.5,149.5,5.9,26.8,822.0,446.61,326.95
2018,8,11,14,30,816.0,148.0,5.9,26.5,792.0,395.46,283.65
2018,8,11,14,45,803.0,145.5,5.9,26.2,755.0,342.96,238.76
2018,8,11,15,0,790.0,143.0,5.9,25.9,718.0,291.49,194.65
2018,8,11,15,15,775.0,140.0,5.9,25.9,677.0,240.53,151.97
2018,8,11,15,30,760.0,137.0,5.9,25.9,636.0,183.44,107.72
2018,8,11,15,45,740.5,132.5,5.75,25.0,590.0,133.9,76.31
2018,8,11,16,0,721.0,128.0,5.6,24.1,544.0,86.87,58.71
2018,8,11,16,15,696.5,122.0,5.55,23.4,495.0,77.56,60.4
2018,8,11,16,30,672.0,116.0,5.5,22.7,446.0,76.18,59.63
2018,8,11,16,45,640.0,109.5,5.4,22.05,395.5,74.22,58.33
2018,8,11,17,0,608.0,103.0,5.3,21.4,345.0,72.11,56.88
2018,8,11,17,15,565.0,95.0,5.25,20.55,294.5,68.58,54.19
2018,8,11,17,30,522.0,87.0,5.2,19.7,244.0,64.86,51.23
2018,8,11,17,45,463.0,76.0,5.1,18.9,195.5,58.27,45.57
2018,8,11,18,0,404.0,65.0,5.0,18.1,147.0,49.21,37.52
2018,8,11,18,15,320.5,51.5,4.95,17.4,105.0,39.59,28.71
2018,8,11,18,30,237.0,38.0,4.9,16.7,63.0,29.66,19.14
2018,8,11,18,45,140.5,23.0,4.8,16.05,35.5,18.18,0.06
2018,8,11,19,0,44.0,8.0,4.7,15.4,8.0,7.28,0.0
2018,8,11,19,15,22.0,4.0,4.65,15.05,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,12,5,15,26.5,5.5,2.85,11.5,6.0,0.0,0.0
2018,8,12,5,30,53.0,11.0,2.9,11.9,12.0,39.85,0.0
2018,8,12,5,45,139.5,26.5,2.95,12.3,40.5,148.8,87.31
2018,8,12,6,0,226.0,42.0,3.0,12.7,69.0,237.78,192.37
2018,8,12,6,15,300.0,57.0,2.9,13.4,111.0,314.68,261.67
2018,8,12,6,30,374.0,72.0,2.8,14.1,153.0,397.5,332.38
2018,8,12,6,45,429.5,84.5,2.75,14.8,201.0,467.51,389.71
2018,8,12,7,0,485.0,97.0,2.7,15.5,249.0,540.45,446.63
2018,8,12,7,15,529.0,105.5,2.65,16.35,299.0,600.74,490.36
2018,8,12,7,30,573.0,114.0,2.6,17.2,349.0,669.72,538.84
2018,8,12,7,45,606.5,121.0,2.55,18.0,399.0,721.54,572.89
2018,8,12,8,0,640.0,128.0,2.5,18.8,449.0,772.52,605.34
2018,8,12,8,15,666.5,133.5,2.5,19.7,497.5,814.03,630.26
2018,8,12,8,30,693.0,139.0,2.5,20.6,546.0,853.78,653.46
2018,8,12,8,45,714.5,142.5,2.55,21.5,591.0,884.31,670.29
2018,8,12,9,0,736.0,146.0,2.6,22.4,636.0,912.42,685.36
2018,8,12,9,15,754.5,148.0,2.7,23.2,677.5,933.19,696.08
2018,8,12,9,30,773.0,150.0,2.8,24.0,719.0,944.73,700.73
2018,8,12,9,45,789.5,150.0,2.85,24.8,755.0,955.9,704.88
2018,8,12,10,0,806.0,150.0,2.9,25.6,791.0,963.82,706.99
2018,8,12,10,15,818.0,150.5,3.1,26.25,821.5,964.6,706.12
2018,8,12,10,30,830.0,151.0,3.3,26.9,852.0,962.02,703.15
2018,8,12,10,45,840.0,150.0,3.45,27.5,875.5,952.62,695.58
2018,8,12,11,0,850.0,149.0,3.6,28.1,899.0,939.89,685.94
2018,8,12,11,15,856.0,148.5,3.75,28.45,914.5,911.99,667.0
2018,8,12,11,30,862.0,148.0,3.9,28.8,930.0,890.65,652.49
2018,8,12,11,45,866.5,147.0,4.1,29.15,938.0,864.67,635.03
2018,8,12,12,0,871.0,146.0,4.3,29.5,946.0,835.96,615.65
2018,8,12,12,15,872.5,145.0,4.45,29.65,946.0,802.33,593.11
2018,8,12,12,30,874.0,144.0,4.6,29.8,946.0,766.41,568.39
2018,8,12,12,45,874.5,141.5,4.75,29.9,938.0,726.45,539.82
2018,8,12,13,0,875.0,139.0,4.9,30.0,930.0,684.62,509.21
2018,8,12,13,15,873.0,137.0,5.0,29.85,914.5,639.94,476.06
2018,8,12,13,30,871.0,135.0,5.1,29.7,899.0,593.87,440.97
2018,8,12,13,45,867.0,132.5,5.2,29.6,876.0,545.2,402.87
2018,8,12,14,0,863.0,130.0,5.3,29.5,853.0,495.68,363.02
2018,8,12,14,15,856.5,127.0,5.35,29.15,823.0,444.12,320.83
2018,8,12,14,30,850.0,124.0,5.4,28.8,793.0,392.35,277.39
2018,8,12,14,45,841.5,121.0,5.45,28.45,757.5,333.3,227.8
2018,8,12,15,0,833.0,118.0,5.5,28.1,722.0,280.57,182.77
2018,8,12,15,15,819.5,115.0,5.5,28.1,680.5,227.61,138.71
2018,8,12,15,30,806.0,112.0,5.5,28.1,639.0,176.09,99.29
2018,8,12,15,45,791.0,107.0,5.5,26.95,593.5,124.66,67.49
2018,8,12,16,0,776.0,102.0,5.5,25.8,548.0,75.21,57.62
2018,8,12,16,15,757.5,97.0,5.45,25.0,500.0,68.23,52.17
2018,8,12,16,30,739.0,92.0,5.4,24.2,452.0,66.55,51.12
2018,8,12,16,45,711.5,86.5,5.3,23.35,401.5,58.3,44.46
2018,8,12,17,0,684.0,81.0,5.2,22.5,351.0,56.21,42.98
2018,8,12,17,15,644.0,74.5,5.05,21.5,299.5,53.13,40.63
2018,8,12,17,30,604.0,68.0,4.9,20.5,248.0,49.89,38.04
2018,8,12,17,45,545.5,60.5,4.8,19.55,199.0,45.6,34.38
2018,8,12,18,0,487.0,53.0,4.7,18.6,150.0,41.15,30.4
2018,8,12,18,15,396.0,43.0,4.6,17.85,107.0,34.24,24.0
2018,8,12,18,30,305.0,33.0,4.5,17.1,64.0,27.09,16.79
2018,8,12,18,45,183.5,20.5,4.4,16.3,36.0,17.15,0.0
2018,8,12,19,0,62.0,8.0,4.3,15.5,8.0,7.28,0.0
2018,8,12,19,15,31.0,4.0,4.25,15.2,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,13,5,15,41.5,5.5,3.6,11.15,6.5,0.0,0.0
2018,8,13,5,30,83.0,11.0,3.7,11.6,13.0,56.64,0.0
2018,8,13,5,45,200.5,24.5,3.85,12.0,43.5,180.59,99.53
2018,8,13,6,0,318.0,38.0,4.0,12.4,74.0,291.49,236.63
2018,8,13,6,15,403.0,48.0,4.0,13.0,118.0,375.99,313.89
2018,8,13,6,30,488.0,58.0,4.0,13.6,162.0,466.28,391.57
2018,8,13,6,45,545.0,65.5,4.05,14.15,211.5,537.04,449.23
2018,8,13,7,0,602.0,73.0,4.1,14.7,261.0,610.1,506.05
2018,8,13,7,15,642.5,79.0,4.1,15.35,312.5,669.23,549.41
2018,8,13,7,30,683.0,85.0,4.1,16.0,364.0,728.67,591.4
2018,8,13,7,45,712.5,89.5,4.1,16.65,414.5,776.18,623.15
2018,8,13,8,0,742.0,94.0,4.1,17.3,465.0,817.68,649.72
2018,8,13,8,15,763.5,98.5,4.1,17.9,514.0,855.52,673.22
2018,8,13,8,30,785.0,103.0,4.1,18.5,563.0,891.21,694.81
2018,8,13,8,45,801.5,106.5,4.1,19.15,608.0,918.49,710.06
2018,8,13,9,0,818.0,110.0,4.1,19.8,653.0,943.04,723.33
2018,8,13,9,15,825.5,115.5,4.15,20.35,692.5,958.19,730.64
2018,8,13,9,30,833.0,121.0,4.2,20.9,732.0,970.1,735.86
2018,8,13,9,45,835.5,127.0,4.25,21.5,765.0,974.36,735.84
2018,8,13,10,0,838.0,133.0,4.3,22.1,798.0,975.22,733.71
2018,8,13,10,15,846.0,135.0,4.35,22.5,827.5,973.63,730.67
2018,8,13,10,30,854.0,137.0,4.4,22.9,857.0,958.65,718.7
2018,8,13,10,45,859.0,139.0,4.5,23.3,879.0,947.93,710.18
2018,8,13,11,0,864.0,141.0,4.6,23.7,901.0,933.99,699.77
2018,8,13,11,15,867.0,142.5,4.7,23.9,916.0,914.63,686.3
2018,8,13,11,30,870.0,144.0,4.8,24.1,931.0,892.28,670.83
2018,8,13,11,45,871.0,145.0,4.9,24.25,938.0,864.94,652.04
2018,8,13,12,0,872.0,146.0,5.0,24.4,945.0,834.97,631.38
2018,8,13,12,15,876.0,143.5,5.1,24.35,946.0,801.87,608.9
2018,8,13,12,30,880.0,141.0,5.2,24.3,947.0,766.34,584.05
2018,8,13,12,45,883.5,137.5,5.3,24.25,940.0,727.33,555.25
2018,8,13,13,0,887.0,134.0,5.4,24.2,933.0,686.2,524.22
2018,8,13,13,15,884.0,132.5,5.45,23.95,917.0,640.77,489.41
2018,8,13,13,30,881.0,131.0,5.5,23.7,901.0,594.0,452.69
2018,8,13,13,45,875.5,130.0,5.6,23.4,878.0,545.2,413.58
2018,8,13,14,0,870.0,129.0,5.7,23.1,855.0,495.65,372.71
2018,8,13,14,15,862.5,127.0,5.75,22.65,825.0,444.01,329.24
2018,8,13,14,30,855.0,125.0,5.8,22.2,795.0,392.22,284.57
2018,8,13,14,45,845.0,122.5,5.8,21.75,759.0,332.8,233.3
2018,8,13,15,0,835.0,120.0,5.8,21.3,723.0,279.83,186.92
2018,8,13,15,15,821.0,117.0,5.8,21.3,681.0,226.62,141.6
2018,8,13,15,30,807.0,114.0,5.8,21.3,639.0,174.92,101.3
2018,8,13,15,45,790.0,110.5,5.75,20.2,593.5,124.35,70.03
2018,8,13,16,0,773.0,107.0,5.7,19.1,548.0,75.98,59.91
2018,8,13,16,15,751.0,102.0,5.6,18.4,499.0,72.05,56.93
2018,8,13,16,30,729.0,97.0,5.5,17.7,450.0,63.72,50.06
2018,8,13,16,45,697.5,91.5,5.45,17.05,398.5,61.89,48.79
2018,8,13,17,0,666.0,86.0,5.4,16.4,347.0,59.93,47.37
2018,8,13,17,15,623.0,79.5,5.25,15.85,295.5,57.0,45.03
2018,8,13,17,30,580.0,73.0,5.1,15.3,244.0,53.94,42.47
2018,8,13,17,45,518.0,64.5,5.0,14.7,194.5,48.99,38.1
2018,8,13,18,0,456.0,56.0,4.9,14.1,145.0,43.85,33.35
2018,8,13,18,15,363.0,45.0,4.85,13.7,102.5,36.16,26.07
2018,8,13,18,30,270.0,34.0,4.8,13.3,60.0,28.18,17.79
2018,8,13,18,45,159.0,20.5,4.7,12.9,33.5,16.26,0.0
2018,8,13,19,0,48.0,7.0,4.6,12.5,7.0,6.37,0.0
2018,8,13,19,15,24.0,3.5,4.5,12.3,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,14,5,15,14.5,3.5,3.8,11.35,4.0,0.0,0.0
2018,8,14,5,30,29.0,7.0,3.9,11.7,8.0,22.63,0.0
2018,8,14,5,45,97.5,24.5,4.05,12.05,34.5,107.2,51.16
2018,8,14,6,0,166.0,42.0,4.2,12.4,61.0,185.77,149.21
2018,8,14,6,15,233.5,59.5,4.3,12.9,101.0,272.37,226.94
2018,8,14,6,30,301.0,77.0,4.4,13.4,141.0,350.68,295.45
2018,8,14,6,45,309.5,93.5,4.45,13.9,174.5,386.77,326.19
2018,8,14,7,0,318.0,110.0,4.5,14.4,208.0,405.75,341.87
2018,8,14,7,15,312.5,130.5,4.5,14.9,242.0,433.94,363.18
2018,8,14,7,30,307.0,151.0,4.5,15.4,276.0,460.33,382.2
2018,8,14,7,45,262.5,176.5,4.5,15.85,293.0,456.75,375.93
2018,8,14,8,0,218.0,202.0,4.5,16.3,310.0,431.52,352.89
2018,8,14,8,15,378.0,192.5,4.5,16.75,403.5,605.04,489.5
2018,8,14,8,30,538.0,183.0,4.5,17.2,497.0,748.07,597.18
2018,8,14,8,45,614.0,175.5,4.5,17.6,561.0,823.34,649.36
2018,8,14,9,0,690.0,168.0,4.5,18.0,625.0,891.12,694.86
2018,8,14,9,15,716.5,167.0,4.5,18.35,667.5,915.91,709.32
2018,8,14,9,30,743.0,166.0,4.5,18.7,710.0,937.9,722.07
2018,8,14,9,45,769.5,161.5,4.55,19.1,748.5,946.19,725.57
2018,8,14,10,0,796.0,157.0,4.6,19.5,787.0,959.02,732.44
2018,8,14,10,15,806.5,158.0,4.6,19.8,816.5,958.77,730.21
2018,8,14,10,30,817.0,159.0,4.6,20.1,846.0,955.19,725.94
2018,8,14,10,45,814.5,166.0,4.65,20.4,866.0,942.2,715.74
2018,8,14,11,0,812.0,173.0,4.7,20.7,886.0,926.09,703.56
2018,8,14,11,15,709.0,227.5,4.75,20.9,857.5,869.38,663.17
2018,8,14,11,30,606.0,282.0,4.8,21.1,829.0,805.98,615.12
2018,8,14,11,45,697.5,236.0,4.85,21.3,870.5,814.74,622.99
2018,8,14,12,0,789.0,190.0,4.9,21.5,912.0,812.83,622.68
2018,8,14,12,15,826.5,170.0,4.95,21.55,925.5,790.63,606.73
2018,8,14,12,30,864.0,150.0,5.0,21.6,939.0,760.2,584.7
2018,8,14,12,45,866.5,147.0,5.1,21.7,932.0,721.35,555.4
2018,8,14,13,0,869.0,144.0,5.2,21.8,925.0,680.49,524.0
2018,8,14,13,15,868.5,141.0,5.25,21.85,910.0,635.95,489.05
2018,8,14,13,30,868.0,138.0,5.3,21.9,895.0,589.93,452.13
2018,8,14,13,45,865.5,135.0,5.4,21.9,872.5,541.58,412.68
2018,8,14,14,0,863.0,132.0,5.5,21.9,850.0,492.24,371.36
2018,8,14,14,15,856.5,129.0,5.55,21.6,820.0,440.52,327.47
2018,8,14,14,30,850.0,126.0,5.6,21.3,790.0,382.81,277.97
2018,8,14,14,45,842.0,122.5,5.6,21.05,754.5,329.22,230.79
2018,8,14,15,0,834.0,119.0,5.6,20.8,719.0,276.1,184.03
2018,8,14,15,15,820.0,116.0,5.6,20.8,677.0,222.93,138.81
2018,8,14,15,30,806.0,113.0,5.6,20.8,635.0,171.26,98.82
2018,8,14,15,45,790.5,108.5,5.6,19.85,589.5,120.11,67.6
2018,8,14,16,0,775.0,104.0,5.6,18.9,544.0,71.53,56.15
2018,8,14,16,15,755.0,99.0,5.55,18.4,495.5,70.02,55.19
2018,8,14,16,30,735.0,94.0,5.5,17.9,447.0,61.88,48.44
2018,8,14,16,45,705.5,88.5,5.45,17.35,396.0,59.98,47.07
2018,8,14,17,0,676.0,83.0,5.4,16.8,345.0,57.93,45.55
2018,8,14,17,15,633.5,76.5,5.3,16.2,293.5,54.91,43.12
2018,8,14,17,30,591.0,70.0,5.2,15.6,242.0,51.74,40.47
2018,8,14,17,45,529.5,62.0,5.05,15.0,193.0,47.1,36.37
2018,8,14,18,0,468.0,54.0,4.9,14.4,144.0,42.31,31.91
2018,8,14,18,15,373.0,43.0,4.7,13.95,101.0,34.54,24.57
2018,8,14,18,30,278.0,32.0,4.5,13.5,58.0,26.46,16.09
2018,8,14,18,45,158.0,19.0,4.25,13.05,32.0,15.08,0.0
2018,8,14,19,0,38.0,6.0,4.0,12.6,6.0,5.46,0.0
2018,8,14,19,15,19.0,3.0,3.95,12.35,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,8,15,5,15,28.0,4.5,2.7,10.9,5.0,0.0,0.0
2018,8,15,5,30,56.0,9.0,3.0,11.5,10.0,39.52,0.0
2018,8,15,5,45,167.5,23.0,3.3,12.15,39.0,156.76,66.91
2018,8,15,6,0,279.0,37.0,3.6,12.8,68.0,264.46,212.58
2018,8,15,6,15,352.0,48.5,3.65,13.35,108.5,340.18,283.02
2018,8,15,6,30,425.0,60.0,3.7,13.9,149.0,421.34,353.51
2018,8,15,6,45,345.0,82.5,3.75,14.45,167.5,398.95,335.18
2018,8,15,7,0,265.0,105.0,3.8,15.0,186.0,356.03,298.78
2018,8,15,7,15,375.5,110.5,3.75,15.55,249.0,477.78,397.8
2018,8,15,7,30,486.0,116.0,3.7,16.1,312.0,587.87,483.29
2018,8,15,7,45,587.5,110.5,3.7,16.7,379.0,690.02,558.09
2018,8,15,8,0,689.0,105.0,3.7,17.3,446.0,786.77,626.11
2018,8,15,8,15,736.5,102.0,3.65,17.85,500.5,832.6,655.06
2018,8,15,8,30,784.0,99.0,3.6,18.4,555.0,883.36,687.21
2018,8,15,8,45,743.0,122.5,3.6,18.95,582.0,884.63,684.26
2018,8,15,9,0,702.0,146.0,3.6,19.5,609.0,876.52,675.28
2018,8,15,9,15,675.0,168.5,3.65,20.0,636.5,876.21,672.47
2018,8,15,9,30,648.0,191.0,3.7,20.5,664.0,871.9,666.97
2018,8,15,9,45,761.5,149.5,3.75,21.0,731.5,924.54,701.13
2018,8,15,10,0,875.0,108.0,3.8,21.5,799.0,970.99,730.14
2018,8,15,10,15,883.5,109.0,3.9,21.9,828.5,969.18,726.94
2018,8,15,10,30,892.0,110.0,4.0,22.3,858.0,963.99,721.98
2018,8,15,10,45,878.0,122.0,4.1,22.65,874.5,945.65,708.39
2018,8,15,11,0,864.0,134.0,4.2,23.0,891.0,924.09,692.78
2018,8,15,11,15,881.0,126.5,4.35,23.2,909.5,908.59,682.04
2018,8,15,11,30,898.0,119.0,4.5,23.4,928.0,889.67,669.02
2018,8,15,11,45,909.0,114.0,4.6,23.55,938.0,864.65,651.92
2018,8,15,12,0,920.0,109.0,4.7,23.7,948.0,836.48,632.6
2018,8,15,12,15,919.5,109.0,4.8,23.7,947.0,800.96,608.4
2018,8,15,12,30,919.0,109.0,4.9,23.7,946.0,763.1,582.37
2018,8,15,12,45,916.5,108.5,5.05,23.7,937.0,721.27,551.84
2018,8,15,13,0,914.0,108.0,5.2,23.7,928.0,677.62,518.84
2018,8,15,13,15,911.0,107.5,5.25,23.55,912.5,632.01,483.5
2018,8,15,13,30,908.0,107.0,5.3,23.4,897.0,584.97,446.14
2018,8,15,13,45,903.5,105.5,5.4,23.25,873.5,535.15,405.76
2018,8,15,14,0,899.0,104.0,5.5,23.1,850.0,484.45,363.51
2018,8,15,14,15,892.5,102.0,5.55,22.75,820.0,431.88,318.86
2018,8,15,14,30,886.0,100.0,5.6,22.4,790.0,379.04,272.89
2018,8,15,14,45,878.0,98.0,5.65,22.05,755.0,325.69,225.86
2018,8,15,15,0,870.0,96.0,5.7,21.7,720.0,272.63,179.14
2018,8,15,15,15,857.0,94.0,5.7,21.7,678.0,219.18,133.75
2018,8,15,15,30,844.0,92.0,5.7,21.7,636.0,166.95,93.75
2018,8,15,15,45,829.0,88.5,5.6,20.8,590.5,105.48,55.34
2018,8,15,16,0,814.0,85.0,5.5,19.9,545.0,58.77,45.01
2018,8,15,16,15,794.5,81.0,5.4,19.4,496.0,57.46,44.17
2018,8,15,16,30,775.0,77.0,5.3,18.9,447.0,56.04,43.2
2018,8,15,16,45,747.0,73.0,5.2,18.45,396.0,54.46,42.07
2018,8,15,17,0,719.0,69.0,5.1,18.0,345.0,52.8,40.85
2018,8,15,17,15,679.0,64.0,5.0,17.4,294.0,50.19,38.76
2018,8,15,17,30,639.0,59.0,4.9,16.8,243.0,43.42,32.91
2018,8,15,17,45,578.5,53.0,4.75,16.25,193.5,40.02,29.9
2018,8,15,18,0,518.0,47.0,4.6,15.7,144.0,36.56,26.65
2018,8,15,18,15,420.5,38.0,4.4,15.25,101.0,30.3,20.69
2018,8,15,18,30,323.0,29.0,4.2,14.8,58.0,23.86,13.56
2018,8,15,18,45,185.5,17.0,4.05,14.35,31.5,15.46,0.0
2018,8,15,19,0,48.0,5.0,3.9,13.9,5.0,4.55,0.0
2018,8,15,19,15,24.0,2.5,3.85,13.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,16,5,15,43.0,4.5,2.35,10.55,5.0,0.0,0.0
2018,8,16,5,30,86.0,9.0,2.7,11.1,10.0,56.21,0.0
2018,8,16,5,45,228.0,20.5,3.0,11.7,41.0,189.12,66.62
2018,8,16,6,0,370.0,32.0,3.3,12.3,72.0,318.01,255.16
2018,8,16,6,15,460.0,40.5,3.35,12.9,117.0,404.82,336.25
2018,8,16,6,30,550.0,49.0,3.4,13.5,162.0,498.26,415.79
2018,8,16,6,45,607.5,54.5,3.45,14.1,212.5,568.25,472.41
2018,8,16,7,0,665.0,60.0,3.5,14.7,263.0,635.79,524.29
2018,8,16,7,15,704.5,64.5,3.5,15.25,315.0,694.38,566.91
2018,8,16,7,30,744.0,69.0,3.5,15.8,367.0,752.97,607.88
2018,8,16,7,45,772.5,72.5,3.5,16.4,419.0,800.11,638.93
2018,8,16,8,0,801.0,76.0,3.5,17.0,471.0,845.91,668.24
2018,8,16,8,15,821.5,78.5,3.5,17.7,520.0,881.32,689.2
2018,8,16,8,30,842.0,81.0,3.5,18.4,569.0,905.08,701.68
2018,8,16,8,45,858.0,83.0,3.5,19.1,614.5,930.81,715.51
2018,8,16,9,0,874.0,85.0,3.5,19.8,660.0,953.78,727.3
2018,8,16,9,15,883.0,88.5,3.5,20.4,700.5,968.73,733.89
2018,8,16,9,30,892.0,92.0,3.5,21.0,741.0,980.4,738.37
2018,8,16,9,45,897.5,95.5,3.5,21.65,775.5,985.26,738.26
2018,8,16,10,0,903.0,99.0,3.5,22.3,810.0,986.66,736.03
2018,8,16,10,15,910.0,100.0,3.5,22.85,839.0,983.28,731.1
2018,8,16,10,30,917.0,101.0,3.5,23.4,868.0,976.46,724.07
2018,8,16,10,45,922.0,101.5,3.5,23.95,890.0,963.81,713.36
2018,8,16,11,0,927.0,102.0,3.5,24.5,912.0,947.8,700.61
2018,8,16,11,15,930.0,102.5,3.5,24.9,926.5,926.7,685.05
2018,8,16,11,30,933.0,103.0,3.5,25.3,941.0,902.44,667.51
2018,8,16,11,45,934.0,103.5,3.55,25.75,948.0,873.48,647.06
2018,8,16,12,0,935.0,104.0,3.6,26.2,955.0,841.7,624.73
2018,8,16,12,15,934.5,104.0,3.75,26.45,954.0,805.67,600.41
2018,8,16,12,30,934.0,104.0,3.9,26.7,953.0,767.25,574.25
2018,8,16,12,45,931.5,104.0,4.0,26.95,944.0,725.25,543.61
2018,8,16,13,0,929.0,104.0,4.1,27.2,935.0,681.36,510.55
2018,8,16,13,15,925.5,103.5,4.25,27.1,918.5,634.76,475.56
2018,8,16,13,30,922.0,103.0,4.4,27.0,902.0,586.74,438.49
2018,8,16,13,45,916.5,101.5,4.55,26.9,878.0,535.72,398.2
2018,8,16,14,0,911.0,100.0,4.7,26.8,854.0,483.89,356.07
2018,8,16,14,15,903.5,99.0,4.75,26.5,823.5,431.06,312.03
2018,8,16,14,30,896.0,98.0,4.8,26.2,793.0,378.02,266.72
2018,8,16,14,45,887.0,95.5,4.9,25.85,756.5,323.45,219.67
2018,8,16,15,0,878.0,93.0,5.0,25.5,720.0,269.28,173.01
2018,8,16,15,15,865.0,91.0,5.0,25.5,678.0,215.4,128.2
2018,8,16,15,30,852.0,89.0,5.0,25.5,636.0,162.73,88.92
2018,8,16,15,45,836.5,86.0,5.05,24.4,590.0,110.64,59.57
2018,8,16,16,0,821.0,83.0,5.1,23.3,544.0,57.6,43.4
2018,8,16,16,15,800.5,79.5,5.1,22.6,495.0,56.58,42.84
2018,8,16,16,30,780.0,76.0,5.1,21.9,446.0,55.48,42.19
2018,8,16,16,45,751.5,72.0,5.05,21.15,394.5,53.86,41.09
2018,8,16,17,0,723.0,68.0,5.0,20.4,343.0,52.16,39.89
2018,8,16,17,15,681.5,63.5,4.9,19.6,291.5,49.92,38.18
2018,8,16,17,30,640.0,59.0,4.8,18.8,240.0,43.55,32.75
2018,8,16,17,45,578.5,52.0,4.7,18.0,190.0,39.34,29.06
2018,8,16,18,0,517.0,45.0,4.6,17.2,140.0,34.99,25.07
2018,8,16,18,15,418.0,36.5,4.5,16.6,97.5,29.1,19.47
2018,8,16,18,30,319.0,28.0,4.4,16.0,55.0,23.09,12.46
2018,8,16,18,45,182.5,17.0,4.3,15.45,30.0,15.46,0.0
2018,8,16,19,0,46.0,6.0,4.2,14.9,5.0,0.0,0.0
2018,8,16,19,15,23.0,3.0,4.1,14.6,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,17,5,15,41.0,4.5,2.15,11.35,5.0,0.0,0.0
2018,8,17,5,30,82.0,9.0,2.4,11.9,10.0,53.88,0.0
2018,8,17,5,45,221.5,20.5,2.7,12.45,40.0,183.55,45.83
2018,8,17,6,0,361.0,32.0,3.0,13.0,70.0,311.75,248.08
2018,8,17,6,15,453.5,40.0,2.95,13.7,114.5,399.2,329.82
2018,8,17,6,30,546.0,48.0,2.9,14.4,159.0,493.35,409.29
2018,8,17,6,45,606.5,53.5,2.9,15.1,210.0,565.37,466.82
2018,8,17,7,0,667.0,59.0,2.9,15.8,261.0,635.27,519.68
2018,8,17,7,15,707.5,63.0,2.8,16.55,313.0,694.03,561.0
2018,8,17,7,30,748.0,67.0,2.7,17.3,365.0,752.83,600.45
2018,8,17,7,45,778.0,69.5,2.65,18.05,417.0,800.0,630.19
2018,8,17,8,0,808.0,72.0,2.6,18.8,469.0,845.91,658.14
2018,8,17,8,15,829.5,75.0,2.55,19.7,519.0,873.8,672.37
2018,8,17,8,30,851.0,78.0,2.5,20.6,569.0,908.61,691.19
2018,8,17,8,45,867.5,79.5,2.45,21.5,615.0,934.32,703.39
2018,8,17,9,0,884.0,81.0,2.4,22.4,661.0,957.26,713.65
2018,8,17,9,15,897.0,82.5,2.45,23.25,702.5,973.8,720.74
2018,8,17,9,30,910.0,84.0,2.5,24.1,744.0,987.13,725.83
2018,8,17,9,45,921.0,84.0,2.5,24.95,780.0,993.42,725.96
2018,8,17,10,0,932.0,84.0,2.5,25.8,816.0,996.28,724.07
2018,8,17,10,15,939.5,85.0,2.55,26.6,846.0,993.38,719.3
2018,8,17,10,30,947.0,86.0,2.6,27.4,876.0,986.92,712.44
2018,8,17,10,45,952.5,86.0,2.65,28.15,898.5,973.98,701.75
2018,8,17,11,0,958.0,86.0,2.7,28.9,921.0,957.58,689.02
2018,8,17,11,15,962.0,86.0,2.75,29.55,936.5,936.42,673.67
2018,8,17,11,30,966.0,86.0,2.8,30.2,952.0,911.98,656.3
2018,8,17,11,45,968.5,86.0,2.85,30.85,959.5,883.09,636.14
2018,8,17,12,0,971.0,86.0,2.9,31.5,967.0,851.2,614.06
2018,8,17,12,15,971.0,86.0,2.95,31.95,966.5,814.56,589.34
2018,8,17,12,30,971.0,86.0,3.0,32.4,966.0,775.37,562.85
2018,8,17,12,45,969.5,86.5,3.1,32.9,958.0,733.23,533.22
2018,8,17,13,0,968.0,87.0,3.2,33.4,950.0,688.98,500.58
2018,8,17,13,15,966.0,86.0,3.3,33.4,934.0,641.27,465.76
2018,8,17,13,30,964.0,85.0,3.4,33.4,918.0,591.92,428.74
2018,8,17,13,45,960.0,84.0,3.5,33.4,894.5,540.14,388.84
2018,8,17,14,0,956.0,83.0,3.6,33.4,871.0,487.32,346.92
2018,8,17,14,15,950.0,82.0,3.7,33.15,841.0,432.89,302.9
2018,8,17,14,30,944.0,81.0,3.8,32.9,811.0,378.04,257.38
2018,8,17,14,45,936.5,79.5,3.9,32.65,774.5,322.2,210.39
2018,8,17,15,0,929.0,78.0,4.0,32.4,738.0,266.55,163.67
2018,8,17,15,15,917.5,76.5,4.0,32.4,695.5,210.63,118.58
2018,8,17,15,30,906.0,75.0,4.0,32.4,653.0,155.76,79.19
2018,8,17,15,45,891.5,73.0,4.1,31.45,606.5,101.63,50.53
2018,8,17,16,0,877.0,71.0,4.2,30.5,560.0,59.88,43.95
2018,8,17,16,15,858.0,68.0,4.25,29.7,510.0,58.04,42.76
2018,8,17,16,30,839.0,65.0,4.3,28.9,460.0,56.08,41.44
2018,8,17,16,45,811.5,62.5,4.35,28.1,407.5,47.26,34.33
2018,8,17,17,0,784.0,60.0,4.4,27.3,355.0,46.39,33.84
2018,8,17,17,15,744.5,56.0,4.35,26.05,302.0,44.25,32.3
2018,8,17,17,30,705.0,52.0,4.3,24.8,249.0,42.07,30.63
2018,8,17,17,45,643.0,46.5,4.2,23.55,197.5,38.47,27.6
2018,8,17,18,0,581.0,41.0,4.1,22.3,146.0,34.84,24.34
2018,8,17,18,15,479.0,33.5,4.05,21.25,101.5,26.73,16.98
2018,8,17,18,30,377.0,26.0,4.0,20.2,57.0,21.46,10.46
2018,8,17,18,45,217.5,16.0,3.9,19.15,31.0,14.55,0.0
2018,8,17,19,0,58.0,6.0,3.8,18.1,5.0,0.0,0.0
2018,8,17,19,15,29.0,3.0,3.8,17.6,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,18,5,15,42.5,4.5,2.45,11.1,5.0,0.0,0.0
2018,8,18,5,30,85.0,9.0,2.7,11.6,10.0,55.45,0.0
2018,8,18,5,45,232.5,20.5,2.95,12.15,40.5,188.43,23.84
2018,8,18,6,0,380.0,32.0,3.2,12.7,71.0,323.47,256.38
2018,8,18,6,15,475.0,40.0,3.1,13.5,117.0,413.42,341.34
2018,8,18,6,30,570.0,48.0,3.0,14.3,163.0,510.13,422.69
2018,8,18,6,45,630.5,54.0,2.9,15.15,215.0,583.69,480.83
2018,8,18,7,0,691.0,60.0,2.8,16.0,267.0,654.77,533.65
2018,8,18,7,15,732.0,64.0,2.75,16.95,321.0,714.71,575.28
2018,8,18,7,30,773.0,68.0,2.7,17.9,375.0,774.6,614.92
2018,8,18,7,45,802.0,71.5,2.7,18.9,428.0,822.81,644.75
2018,8,18,8,0,831.0,75.0,2.7,19.9,481.0,869.62,672.68
2018,8,18,8,15,852.0,77.5,2.65,20.9,531.5,896.68,685.8
2018,8,18,8,30,873.0,80.0,2.6,21.9,582.0,930.61,703.45
2018,8,18,8,45,889.0,82.0,2.55,22.9,628.5,956.61,715.34
2018,8,18,9,0,905.0,84.0,2.5,23.9,675.0,979.73,725.2
2018,8,18,9,15,906.0,91.0,2.5,24.8,714.5,991.15,728.11
2018,8,18,9,30,907.0,98.0,2.5,25.7,754.0,998.91,728.87
2018,8,18,9,45,902.0,106.5,2.5,26.65,786.0,998.88,724.62
2018,8,18,10,0,897.0,115.0,2.5,27.6,818.0,995.15,718.26
2018,8,18,10,15,905.5,116.0,2.5,28.35,848.0,992.75,713.54
2018,8,18,10,30,914.0,117.0,2.5,29.1,878.0,986.88,706.76
2018,8,18,10,45,920.0,117.5,2.55,29.85,900.5,974.68,696.63
2018,8,18,11,0,926.0,118.0,2.6,30.6,923.0,959.08,684.52
2018,8,18,11,15,931.0,118.0,2.65,31.2,939.0,938.75,669.96
2018,8,18,11,30,936.0,118.0,2.7,31.8,955.0,915.17,653.44
2018,8,18,11,45,939.0,118.0,2.8,32.4,963.0,886.8,634.27
2018,8,18,12,0,942.0,118.0,2.9,33.0,971.0,855.49,613.18
2018,8,18,12,15,939.0,120.0,3.05,33.2,969.5,818.63,589.63
2018,8,18,12,30,936.0,122.0,3.2,33.4,968.0,779.48,564.04
2018,8,18,12,45,931.0,123.5,3.35,33.65,958.0,736.46,533.71
2018,8,18,13,0,926.0,125.0,3.5,33.9,948.0,691.73,501.47
2018,8,18,13,15,923.0,124.0,3.65,33.8,932.0,644.64,467.46
2018,8,18,13,30,920.0,123.0,3.8,33.7,916.0,596.12,431.37
2018,8,18,13,45,915.5,121.0,3.95,33.65,892.0,544.86,392.1
2018,8,18,14,0,911.0,119.0,4.1,33.6,868.0,492.71,350.94
2018,8,18,14,15,903.5,117.0,4.2,33.3,836.5,438.72,307.53
2018,8,18,14,30,896.0,115.0,4.3,33.0,805.0,384.54,262.88
2018,8,18,14,45,886.0,112.5,4.4,32.65,767.5,329.36,216.91
2018,8,18,15,0,876.0,110.0,4.5,32.3,730.0,274.68,171.52
2018,8,18,15,15,862.0,107.5,4.5,32.3,687.0,211.77,121.72
2018,8,18,15,30,848.0,105.0,4.5,32.3,644.0,158.09,83.71
2018,8,18,15,45,830.5,101.5,4.65,31.2,596.5,105.22,56.27
2018,8,18,16,0,813.0,98.0,4.8,30.1,549.0,68.32,51.0
2018,8,18,16,15,789.0,94.5,4.8,29.2,498.5,67.69,50.89
2018,8,18,16,30,765.0,91.0,4.8,28.3,448.0,67.03,50.72
2018,8,18,16,45,731.0,86.5,4.8,27.35,395.0,59.4,44.7
2018,8,18,17,0,697.0,82.0,4.8,26.4,342.0,58.0,43.85
2018,8,18,17,15,648.5,76.0,4.7,25.15,288.5,55.29,41.88
2018,8,18,17,30,600.0,70.0,4.6,23.9,235.0,52.5,39.72
2018,8,18,17,45,530.0,61.0,4.5,22.6,184.0,46.99,35.05
2018,8,18,18,0,460.0,52.0,4.4,21.3,133.0,41.29,29.95
2018,8,18,18,15,356.0,40.5,4.3,20.3,90.5,32.98,22.27
2018,8,18,18,30,252.0,29.0,4.2,19.3,48.0,24.35,11.97
2018,8,18,18,45,134.5,15.5,4.15,18.25,25.0,14.1,0.0
2018,8,18,19,0,17.0,2.0,4.1,17.2,2.0,0.0,0.0
2018,8,18,19,15,8.5,1.0,4.05,16.7,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,19,5,15,25.5,4.0,2.55,10.8,4.0,0.0,0.0
2018,8,19,5,30,51.0,8.0,2.8,11.3,8.0,35.58,0.0
2018,8,19,5,45,161.5,21.5,3.05,11.8,35.0,146.95,0.0
2018,8,19,6,0,272.0,35.0,3.3,12.3,62.0,255.78,201.58
2018,8,19,6,15,365.0,46.5,3.3,13.0,105.5,344.79,285.69
2018,8,19,6,30,458.0,58.0,3.3,13.7,149.0,440.58,368.34
2018,8,19,6,45,523.0,66.5,3.35,14.4,199.5,517.41,431.5
2018,8,19,7,0,588.0,75.0,3.4,15.1,250.0,597.03,493.42
2018,8,19,7,15,633.5,81.5,3.4,15.85,303.0,660.28,539.71
2018,8,19,7,30,679.0,88.0,3.4,16.6,356.0,724.05,584.53
2018,8,19,7,45,713.5,92.5,3.4,17.35,408.5,775.58,618.7
2018,8,19,8,0,748.0,97.0,3.4,18.1,461.0,826.2,651.24
2018,8,19,8,15,773.0,101.0,3.4,18.95,511.5,860.96,671.41
2018,8,19,8,30,798.0,105.0,3.4,19.8,562.0,899.17,693.7
2018,8,19,8,45,818.0,107.5,3.45,20.65,609.0,928.43,709.7
2018,8,19,9,0,838.0,110.0,3.5,21.5,656.0,954.92,723.7
2018,8,19,9,15,854.5,112.0,3.55,22.25,699.0,974.46,733.2
2018,8,19,9,30,871.0,114.0,3.6,23.0,742.0,980.65,733.8
2018,8,19,9,45,883.5,115.0,3.65,23.75,779.0,988.83,735.98
2018,8,19,10,0,896.0,116.0,3.7,24.5,816.0,993.63,736.01
2018,8,19,10,15,906.0,117.0,3.75,25.1,847.0,992.56,732.76
2018,8,19,10,30,916.0,118.0,3.8,25.7,878.0,987.97,727.37
2018,8,19,10,45,924.5,117.5,3.85,26.3,902.0,976.93,717.89
2018,8,19,11,0,933.0,117.0,3.9,26.9,926.0,962.4,706.31
2018,8,19,11,15,938.0,117.0,3.95,27.3,942.0,941.84,691.43
2018,8,19,11,30,943.0,117.0,4.0,27.7,958.0,918.01,674.49
2018,8,19,11,45,947.0,115.5,4.05,28.15,965.5,888.79,653.9
2018,8,19,12,0,951.0,114.0,4.1,28.6,973.0,856.61,631.36
2018,8,19,12,15,951.0,115.0,4.1,28.85,973.0,820.8,606.64
2018,8,19,12,30,951.0,116.0,4.1,29.1,973.0,782.48,579.95
2018,8,19,12,45,949.5,116.0,4.15,29.35,964.5,739.98,548.58
2018,8,19,13,0,948.0,116.0,4.2,29.6,956.0,695.46,515.16
2018,8,19,13,15,946.5,114.0,4.2,29.65,940.0,647.48,478.84
2018,8,19,13,30,945.0,112.0,4.2,29.7,924.0,597.91,440.45
2018,8,19,13,45,941.5,110.0,4.25,29.7,900.0,545.96,399.45
2018,8,19,14,0,938.0,108.0,4.3,29.7,876.0,492.98,356.5
2018,8,19,14,15,931.5,106.0,4.35,29.5,844.5,438.04,311.21
2018,8,19,14,30,925.0,104.0,4.4,29.3,813.0,382.78,264.6
2018,8,19,14,45,916.5,101.5,4.4,29.1,775.5,326.51,216.63
2018,8,19,15,0,908.0,99.0,4.4,28.9,738.0,270.57,169.29
2018,8,19,15,15,894.5,96.5,4.4,28.9,694.5,214.38,124.04
2018,8,19,15,30,881.0,94.0,4.4,28.9,651.0,159.48,85.17
2018,8,19,15,45,865.0,90.5,4.5,27.95,603.0,95.83,50.25
2018,8,19,16,0,849.0,87.0,4.6,27.0,555.0,61.05,45.64
2018,8,19,16,15,824.5,83.0,4.6,26.1,502.0,59.71,44.88
2018,8,19,16,30,800.0,79.0,4.6,25.2,449.0,58.28,44.01
2018,8,19,16,45,774.5,75.0,4.6,24.35,398.5,56.76,43.04
2018,8,19,17,0,749.0,71.0,4.6,23.5,348.0,55.18,41.99
2018,8,19,17,15,704.0,66.0,4.55,22.3,294.0,52.6,40.07
2018,8,19,17,30,659.0,61.0,4.5,21.1,240.0,45.64,34.23
2018,8,19,17,45,591.5,54.0,4.4,19.85,188.5,41.47,30.64
2018,8,19,18,0,524.0,47.0,4.3,18.6,137.0,37.22,26.74
2018,8,19,18,15,400.5,36.5,4.25,17.6,91.5,29.56,19.55
2018,8,19,18,30,277.0,26.0,4.2,16.6,46.0,21.67,9.33
2018,8,19,18,45,149.0,14.5,4.1,15.65,24.0,13.19,0.0
2018,8,19,19,0,21.0,3.0,4.0,14.7,2.0,0.0,0.0
2018,8,19,19,15,10.5,1.5,4.0,14.25,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,20,5,15,17.5,3.0,2.85,10.95,3.0,0.0,0.0
2018,8,20,5,30,35.0,6.0,3.0,11.3,6.0,24.84,0.0
2018,8,20,5,45,144.5,20.0,3.15,11.65,32.0,133.34,0.0
2018,8,20,6,0,254.0,34.0,3.3,12.0,58.0,244.54,191.37
2018,8,20,6,15,342.0,47.0,3.3,12.45,101.0,328.89,272.78
2018,8,20,6,30,430.0,60.0,3.3,12.9,144.0,421.71,353.69
2018,8,20,6,45,490.5,69.5,3.3,13.4,193.0,495.45,415.43
2018,8,20,7,0,551.0,79.0,3.3,13.9,242.0,571.66,475.53
2018,8,20,7,15,595.5,87.0,3.3,14.55,294.0,634.87,522.61
2018,8,20,7,30,640.0,95.0,3.3,15.2,346.0,698.58,568.21
2018,8,20,7,45,672.5,101.5,3.25,15.8,397.5,749.92,602.86
2018,8,20,8,0,705.0,108.0,3.2,16.4,449.0,800.29,635.8
2018,8,20,8,15,730.5,112.5,3.2,17.1,498.5,840.37,660.5
2018,8,20,8,30,756.0,117.0,3.2,17.8,548.0,878.51,683.41
2018,8,20,8,45,775.0,121.0,3.2,18.5,594.0,901.88,695.64
2018,8,20,9,0,794.0,125.0,3.2,19.2,640.0,928.65,710.24
2018,8,20,9,15,804.5,130.5,3.25,19.85,681.0,945.97,718.73
2018,8,20,9,30,815.0,136.0,3.3,20.5,722.0,960.07,725.16
2018,8,20,9,45,820.0,141.5,3.35,21.1,756.0,965.53,725.99
2018,8,20,10,0,825.0,147.0,3.4,21.7,790.0,967.61,724.76
2018,8,20,10,15,837.0,147.5,3.45,22.25,820.5,967.64,722.47
2018,8,20,10,30,849.0,148.0,3.5,22.8,851.0,964.2,718.02
2018,8,20,10,45,859.0,147.0,3.55,23.3,874.5,953.88,709.28
2018,8,20,11,0,869.0,146.0,3.6,23.8,898.0,940.14,698.44
2018,8,20,11,15,875.0,145.5,3.7,24.15,913.0,911.8,678.6
2018,8,20,11,30,881.0,145.0,3.8,24.5,928.0,889.36,662.86
2018,8,20,11,45,885.5,143.5,3.95,24.85,936.0,861.78,643.83
2018,8,20,12,0,890.0,142.0,4.1,25.2,944.0,831.4,622.83
2018,8,20,12,15,895.5,138.5,4.2,25.35,944.5,797.37,599.49
2018,8,20,12,30,901.0,135.0,4.3,25.5,945.0,760.74,573.2
2018,8,20,12,45,907.0,130.0,4.45,25.6,938.5,720.72,543.71
2018,8,20,13,0,913.0,125.0,4.6,25.7,932.0,678.32,512.05
2018,8,20,13,15,909.0,124.5,4.7,25.6,915.5,631.48,476.36
2018,8,20,13,30,905.0,124.0,4.8,25.5,899.0,583.32,438.65
2018,8,20,13,45,899.5,122.5,4.9,25.35,874.5,532.53,397.96
2018,8,20,14,0,894.0,121.0,5.0,25.2,850.0,480.97,355.45
2018,8,20,14,15,886.5,119.0,5.1,24.9,819.0,427.71,310.67
2018,8,20,14,30,879.0,117.0,5.2,24.6,788.0,374.29,264.71
2018,8,20,14,45,869.0,114.5,5.25,24.25,751.0,319.9,217.53
2018,8,20,15,0,859.0,112.0,5.3,23.9,714.0,258.35,165.25
2018,8,20,15,15,844.5,109.0,5.3,23.9,671.0,203.62,120.46
2018,8,20,15,30,830.0,106.0,5.3,23.9,628.0,150.47,82.42
2018,8,20,15,45,813.5,102.0,5.35,22.75,581.0,98.28,56.15
2018,8,20,16,0,797.0,98.0,5.4,21.6,534.0,68.52,53.08
2018,8,20,16,15,776.0,92.5,5.35,20.8,484.0,66.43,51.68
2018,8,20,16,30,755.0,87.0,5.3,20.0,434.0,64.19,50.11
2018,8,20,16,45,724.0,82.0,5.3,19.2,382.0,56.45,43.73
2018,8,20,17,0,693.0,77.0,5.3,18.4,330.0,54.56,42.36
2018,8,20,17,15,557.0,73.0,5.2,17.45,256.0,52.76,41.05
2018,8,20,17,30,421.0,69.0,5.1,16.5,182.0,51.2,39.82
2018,8,20,17,45,416.5,56.5,4.95,15.55,147.5,43.06,32.6
2018,8,20,18,0,412.0,44.0,4.8,14.6,113.0,34.41,24.7
2018,8,20,18,15,334.0,35.0,4.7,14.0,78.5,28.22,18.62
2018,8,20,18,30,256.0,26.0,4.6,13.4,44.0,21.84,8.41
2018,8,20,18,45,136.5,14.5,4.45,12.75,23.0,13.19,0.0
2018,8,20,19,0,17.0,3.0,4.3,12.1,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,4.2,11.85,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,9.45,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,10.0,5.0,22.79,0.0
2018,8,21,5,45,125.5,18.0,2.7,10.5,28.0,117.69,0.0
2018,8,21,6,0,218.0,31.0,3.0,11.0,51.0,216.33,168.11
2018,8,21,6,15,252.5,41.5,3.05,11.5,79.0,257.62,214.14
