Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,8,45,873.5,78.0,2.6,20.3,539.0,870.2,669.03
2018,9,20,9,0,893.0,81.0,2.5,21.1,586.0,893.97,680.48
2018,9,20,9,15,908.5,83.0,2.45,21.85,628.0,909.78,686.84
2018,9,20,9,30,924.0,85.0,2.4,22.6,670.0,922.19,690.99
2018,9,20,9,45,935.5,85.5,2.3,23.35,705.5,925.76,688.86
2018,9,20,10,0,947.0,86.0,2.2,24.1,741.0,925.72,684.56
2018,9,20,10,15,954.5,87.0,2.1,24.8,769.0,919.1,676.23
2018,9,20,10,30,962.0,88.0,2.0,25.5,797.0,908.78,665.75
2018,9,20,10,45,967.0,89.0,1.95,26.2,818.0,892.71,652.25
2018,9,20,11,0,972.0,90.0,1.9,26.9,839.0,873.06,636.67
2018,9,20,11,15,975.0,90.0,1.85,27.5,851.5,847.32,617.57
2018,9,20,11,30,978.0,90.0,1.8,28.1,864.0,818.28,596.49
2018,9,20,11,45,979.0,90.5,1.75,28.75,868.5,785.11,572.71
2018,9,20,12,0,980.0,91.0,1.7,29.4,873.0,748.97,545.86
2018,9,20,12,15,980.0,90.5,1.7,29.7,869.5,708.46,516.23
2018,9,20,12,30,980.0,90.0,1.7,30.0,866.0,665.41,484.26
2018,9,20,12,45,977.5,89.5,1.75,30.3,854.0,618.63,449.22
2018,9,20,13,0,975.0,89.0,1.8,30.6,842.0,569.88,411.8
2018,9,20,13,15,970.5,88.0,1.8,30.7,821.5,518.06,371.18
2018,9,20,13,30,966.0,87.0,1.8,30.8,801.0,464.89,328.38
2018,9,20,13,45,959.5,85.5,1.85,30.9,773.5,409.5,282.94
2018,9,20,14,0,953.0,84.0,1.9,31.0,746.0,353.43,235.96
2018,9,20,14,15,943.5,82.5,1.95,30.9,711.0,296.19,187.99
2018,9,20,14,30,934.0,81.0,2.0,30.8,676.0,239.04,141.02
2018,9,20,14,45,920.5,79.5,2.05,30.75,635.0,181.7,97.49
2018,9,20,15,0,907.0,78.0,2.1,30.7,594.0,125.33,62.68
2018,9,20,15,15,889.0,75.0,2.1,30.7,547.5,69.05,51.49
2018,9,20,15,30,871.0,72.0,2.1,30.7,501.0,61.08,45.15
2018,9,20,15,45,846.0,69.0,2.15,30.15,450.5,51.63,37.57
2018,9,20,16,0,821.0,66.0,2.2,29.6,400.0,50.46,36.83
2018,9,20,16,15,785.0,62.5,1.95,28.55,347.0,48.81,35.73
2018,9,20,16,30,749.0,59.0,1.7,27.5,294.0,47.17,34.58
2018,9,20,16,45,694.0,53.5,1.45,26.4,240.5,43.72,31.82
2018,9,20,17,0,639.0,48.0,1.2,25.3,187.0,40.24,28.85
2018,9,20,17,15,547.0,41.5,1.25,24.0,137.5,32.68,22.22
2018,9,20,17,30,455.0,35.0,1.3,22.7,88.0,28.53,18.12
2018,9,20,17,45,294.5,24.5,1.35,21.45,52.0,20.53,6.46
2018,9,20,18,0,134.0,14.0,1.4,20.2,16.0,12.73,0.0
2018,9,20,18,15,67.0,7.0,1.5,19.65,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,21,5,45,50.5,5.0,1.25,11.5,5.5,0.0,0.0
2018,9,21,6,0,101.0,10.0,1.2,11.7,11.0,67.96,0.0
2018,9,21,6,15,265.0,21.0,1.4,12.75,45.0,218.28,80.51
2018,9,21,6,30,429.0,32.0,1.6,13.8,79.0,363.05,288.17
2018,9,21,6,45,523.5,39.5,1.8,14.85,127.5,451.59,368.37
2018,9,21,7,0,618.0,47.0,2.0,15.9,176.0,539.18,440.08
2018,9,21,7,15,674.0,52.5,1.95,16.7,229.0,606.47,491.56
2018,9,21,7,30,730.0,58.0,1.9,17.5,282.0,674.39,540.4
2018,9,21,7,45,767.0,62.0,1.9,18.3,334.5,725.14,574.48
2018,9,21,8,0,804.0,66.0,1.9,19.1,387.0,774.69,606.33
2018,9,21,8,15,829.5,69.0,1.9,20.0,436.5,811.56,627.9
2018,9,21,8,30,855.0,72.0,1.9,20.9,486.0,837.87,641.65
2018,9,21,8,45,872.5,75.0,1.9,21.8,532.0,862.81,654.28
2018,9,21,9,0,890.0,78.0,1.9,22.7,578.0,884.75,664.71
2018,9,21,9,15,903.5,79.5,1.9,23.65,618.5,898.14,669.23
2018,9,21,9,30,917.0,81.0,1.9,24.6,659.0,908.15,671.67
2018,9,21,9,45,926.5,83.0,1.95,25.5,694.0,911.71,670.66
2018,9,21,10,0,936.0,85.0,2.0,26.4,729.0,911.65,667.5
2018,9,21,10,15,943.0,86.5,2.05,27.1,757.0,905.2,660.88
2018,9,21,10,30,950.0,88.0,2.1,27.8,785.0,895.09,652.1
2018,9,21,10,45,954.0,89.0,2.15,28.5,805.0,878.34,639.17
2018,9,21,11,0,958.0,90.0,2.2,29.2,825.0,858.09,624.13
2018,9,21,11,15,960.5,90.5,2.3,29.5,837.0,832.76,607.24
2018,9,21,11,30,963.0,91.0,2.4,29.8,849.0,804.17,588.18
2018,9,21,11,45,962.0,91.5,2.55,30.15,852.0,769.99,565.48
2018,9,21,12,0,961.0,92.0,2.7,30.5,855.0,733.03,539.2
2018,9,21,12,15,958.5,92.5,2.8,30.6,850.5,692.51,509.77
2018,9,21,12,30,956.0,93.0,2.9,30.7,846.0,649.68,477.97
2018,9,21,12,45,951.5,93.5,3.05,30.8,833.5,603.62,443.17
2018,9,21,13,0,947.0,94.0,3.2,30.9,821.0,555.81,406.03
2018,9,21,13,15,942.0,93.0,3.3,30.8,801.0,504.98,365.76
2018,9,21,13,30,937.0,92.0,3.4,30.7,781.0,452.93,323.32
2018,9,21,13,45,929.0,91.5,3.5,30.6,753.5,399.21,278.51
2018,9,21,14,0,921.0,91.0,3.6,30.5,726.0,344.98,232.43
2018,9,21,14,15,910.0,89.5,3.65,30.25,691.0,289.0,185.02
2018,9,21,14,30,899.0,88.0,3.7,30.0,656.0,233.31,139.01
2018,9,21,14,45,885.0,85.0,3.8,29.7,615.0,176.69,96.15
2018,9,21,15,0,871.0,82.0,3.9,29.4,574.0,121.17,62.38
2018,9,21,15,15,851.5,80.0,3.9,29.4,528.5,58.69,43.28
2018,9,21,15,30,832.0,78.0,3.9,29.4,483.0,56.92,41.99
2018,9,21,15,45,805.5,74.0,3.9,28.35,433.0,55.2,40.9
2018,9,21,16,0,779.0,70.0,3.9,27.3,383.0,53.42,39.73
2018,9,21,16,15,742.0,66.0,3.85,26.35,331.5,51.53,38.41
2018,9,21,16,30,705.0,62.0,3.8,25.4,280.0,49.63,37.02
2018,9,21,16,45,648.0,56.0,3.7,24.45,227.5,41.97,30.57
2018,9,21,17,0,591.0,50.0,3.6,23.5,175.0,38.5,27.55
2018,9,21,17,15,497.0,42.0,3.5,22.3,127.0,33.15,22.73
2018,9,21,17,30,403.0,34.0,3.4,21.1,79.0,27.72,17.42
2018,9,21,17,45,248.0,22.5,3.25,19.9,45.5,18.77,3.35
2018,9,21,18,0,93.0,11.0,3.1,18.7,12.0,10.01,0.0
2018,9,21,18,15,46.5,5.5,3.15,17.95,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,22,5,45,40.5,4.5,2.1,9.1,5.0,0.0,0.0
2018,9,22,6,0,81.0,9.0,2.2,9.3,10.0,55.23,0.0
2018,9,22,6,15,234.0,21.5,2.35,9.95,42.5,197.2,52.75
2018,9,22,6,30,387.0,34.0,2.5,10.6,75.0,336.34,270.39
2018,9,22,6,45,486.5,41.5,2.65,11.2,122.5,427.33,355.57
2018,9,22,7,0,586.0,49.0,2.8,11.8,170.0,523.48,437.03
2018,9,22,7,15,646.5,54.5,2.7,12.7,222.0,586.19,486.51
2018,9,22,7,30,707.0,60.0,2.6,13.6,274.0,656.8,539.06
2018,9,22,7,45,746.5,64.0,2.55,14.45,326.5,708.94,575.21
2018,9,22,8,0,786.0,68.0,2.5,15.3,379.0,759.99,609.02
2018,9,22,8,15,814.5,71.0,2.5,16.15,429.5,798.95,633.15
2018,9,22,8,30,843.0,74.0,2.5,17.0,480.0,835.69,655.09
2018,9,22,8,45,863.5,76.5,2.45,17.9,526.5,854.09,663.13
2018,9,22,9,0,884.0,79.0,2.4,18.8,573.0,877.8,674.91
2018,9,22,9,15,896.0,82.0,2.45,19.7,613.5,891.5,680.47
2018,9,22,9,30,908.0,85.0,2.5,20.6,654.0,901.78,683.84
2018,9,22,9,45,916.5,87.5,2.55,21.5,688.5,904.87,682.46
2018,9,22,10,0,925.0,90.0,2.6,22.4,723.0,904.36,678.87
2018,9,22,10,15,933.0,91.0,2.7,23.1,751.0,898.11,672.53
2018,9,22,10,30,941.0,92.0,2.8,23.8,779.0,888.24,663.92
2018,9,22,10,45,946.5,92.5,2.9,24.5,799.5,872.17,651.29
2018,9,22,11,0,952.0,93.0,3.0,25.2,820.0,852.59,636.43
2018,9,22,11,15,955.0,94.0,3.1,25.8,832.5,828.14,618.6
2018,9,22,11,30,958.0,95.0,3.2,26.4,845.0,800.41,598.6
2018,9,22,11,45,959.5,95.0,3.35,27.0,849.5,767.5,575.28
2018,9,22,12,0,961.0,95.0,3.5,27.6,854.0,731.68,548.0
2018,9,22,12,15,963.0,93.0,3.6,27.85,850.5,691.57,517.72
2018,9,22,12,30,965.0,91.0,3.7,28.1,847.0,648.86,484.89
2018,9,22,12,45,963.5,90.0,3.8,28.35,835.0,602.72,448.72
2018,9,22,13,0,962.0,89.0,3.9,28.6,823.0,554.58,410.11
2018,9,22,13,15,914.0,105.5,3.95,28.5,788.5,498.49,365.28
2018,9,22,13,30,866.0,122.0,4.0,28.4,754.0,440.9,318.66
2018,9,22,13,45,844.5,124.5,4.05,28.35,722.0,387.29,273.86
2018,9,22,14,0,823.0,127.0,4.1,28.3,690.0,334.76,229.31
2018,9,22,14,15,858.5,107.5,4.1,28.05,669.5,279.67,181.14
2018,9,22,14,30,894.0,88.0,4.1,27.8,649.0,228.04,136.31
2018,9,22,14,45,895.5,81.5,4.1,27.55,613.0,171.09,92.58
2018,9,22,15,0,897.0,75.0,4.1,27.3,577.0,113.62,57.57
2018,9,22,15,15,878.0,73.0,4.1,27.3,531.0,61.59,46.13
2018,9,22,15,30,859.0,71.0,4.1,27.3,485.0,60.36,45.28
2018,9,22,15,45,834.0,67.5,4.0,26.45,435.0,50.72,37.47
2018,9,22,16,0,809.0,64.0,3.9,25.6,385.0,49.13,36.39
2018,9,22,16,15,773.0,60.0,3.7,24.75,332.5,47.04,34.84
2018,9,22,16,30,737.0,56.0,3.5,23.9,280.0,44.91,33.2
2018,9,22,16,45,680.0,51.0,3.35,23.1,227.5,41.81,30.61
2018,9,22,17,0,623.0,46.0,3.2,22.3,175.0,38.71,27.86
2018,9,22,17,15,524.5,39.5,3.1,21.05,126.5,31.24,21.17
2018,9,22,17,30,426.0,33.0,3.0,19.8,78.0,27.06,16.8
2018,9,22,17,45,261.0,21.5,2.9,18.6,44.5,18.04,0.0
2018,9,22,18,0,96.0,10.0,2.8,17.4,11.0,9.1,0.0
2018,9,22,18,15,48.0,5.0,3.0,16.8,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,23,5,45,44.0,4.5,3.4,10.35,5.0,0.0,0.0
2018,9,23,6,0,88.0,9.0,3.5,10.4,10.0,59.11,0.0
2018,9,23,6,15,248.5,20.5,3.6,10.95,42.0,203.29,27.3
2018,9,23,6,30,409.0,32.0,3.7,11.5,74.0,347.78,278.12
2018,9,23,6,45,507.0,39.0,3.75,12.05,121.5,437.01,363.62
2018,9,23,7,0,605.0,46.0,3.8,12.6,169.0,525.18,439.1
2018,9,23,7,15,662.5,51.5,3.75,13.35,221.0,592.81,493.63
2018,9,23,7,30,720.0,57.0,3.7,14.1,273.0,661.16,545.64
2018,9,23,7,45,757.5,61.0,3.65,14.85,325.0,711.73,581.54
2018,9,23,8,0,795.0,65.0,3.6,15.6,377.0,761.14,615.1
2018,9,23,8,15,821.5,67.5,3.5,16.3,426.5,797.75,637.92
2018,9,23,8,30,848.0,70.0,3.4,17.0,476.0,823.96,652.57
2018,9,23,8,45,867.0,72.5,3.35,17.7,521.5,849.27,666.59
2018,9,23,9,0,886.0,75.0,3.3,18.4,567.0,871.66,678.33
2018,9,23,9,15,900.5,77.0,3.3,19.2,608.0,886.32,684.62
2018,9,23,9,30,915.0,79.0,3.3,20.0,649.0,897.6,688.66
2018,9,23,9,45,926.0,79.5,3.3,20.85,683.5,900.55,686.91
2018,9,23,10,0,937.0,80.0,3.3,21.7,718.0,899.92,682.94
2018,9,23,10,15,944.5,81.5,3.3,22.4,746.0,893.78,675.79
2018,9,23,10,30,952.0,83.0,3.3,23.1,774.0,883.97,666.37
2018,9,23,10,45,957.5,83.0,3.35,23.8,794.0,867.26,652.74
2018,9,23,11,0,963.0,83.0,3.4,24.5,814.0,847.03,636.9
2018,9,23,11,15,966.0,83.5,3.45,25.1,826.5,821.93,618.12
2018,9,23,11,30,969.0,84.0,3.5,25.7,839.0,793.55,597.18
2018,9,23,11,45,970.0,84.0,3.6,26.25,843.0,760.09,573.11
2018,9,23,12,0,971.0,84.0,3.7,26.8,847.0,723.73,545.2
2018,9,23,12,15,971.0,83.0,3.85,26.95,843.0,683.05,514.53
2018,9,23,12,30,971.0,82.0,4.0,27.1,839.0,639.89,481.29
2018,9,23,12,45,969.5,81.0,4.1,27.2,827.0,593.6,444.84
2018,9,23,13,0,968.0,80.0,4.2,27.3,815.0,545.31,405.88
2018,9,23,13,15,963.5,79.5,4.3,27.15,795.0,494.31,364.16
2018,9,23,13,30,959.0,79.0,4.4,27.0,775.0,441.98,320.17
2018,9,23,13,45,952.5,78.0,4.45,26.8,747.5,387.46,273.45
2018,9,23,14,0,946.0,77.0,4.5,26.6,720.0,332.26,225.38
2018,9,23,14,15,911.0,83.5,4.5,26.3,677.5,275.87,177.41
2018,9,23,14,30,876.0,90.0,4.5,26.0,635.0,222.03,133.31
2018,9,23,14,45,889.0,80.0,4.5,25.65,602.5,164.85,89.12
2018,9,23,15,0,902.0,70.0,4.5,25.3,570.0,105.95,53.38
2018,9,23,15,15,884.0,67.5,4.5,25.3,524.0,57.92,43.46
2018,9,23,15,30,866.0,65.0,4.5,25.3,478.0,56.27,42.24
2018,9,23,15,45,842.0,62.0,4.35,24.4,428.5,54.12,40.72
2018,9,23,16,0,818.0,59.0,4.2,23.5,379.0,51.87,39.09
2018,9,23,16,15,783.0,56.0,4.05,22.7,327.5,44.05,32.58
2018,9,23,16,30,748.0,53.0,3.9,21.9,276.0,42.61,31.51
2018,9,23,16,45,692.5,48.0,3.75,21.05,223.5,39.41,28.79
2018,9,23,17,0,637.0,43.0,3.6,20.2,171.0,36.19,25.9
2018,9,23,17,15,539.5,36.5,3.4,19.05,123.0,31.47,21.51
2018,9,23,17,30,442.0,30.0,3.2,17.9,75.0,24.53,14.63
2018,9,23,17,45,271.5,20.0,3.0,16.8,42.5,16.81,0.0
2018,9,23,18,0,101.0,10.0,2.8,15.7,10.0,9.1,0.0
2018,9,23,18,15,50.5,5.0,2.85,15.1,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,5,45,50.0,5.0,0.95,9.15,5.0,0.0,0.0
2018,9,24,6,0,100.0,10.0,0.9,9.4,10.0,66.77,0.0
2018,9,24,6,15,272.0,20.5,0.95,10.2,42.5,215.45,0.0
2018,9,24,6,30,444.0,31.0,1.0,11.0,75.0,368.5,288.89
2018,9,24,6,45,544.0,37.0,1.05,11.8,123.5,450.99,367.73
2018,9,24,7,0,644.0,43.0,1.1,12.6,172.0,548.14,446.9
2018,9,24,7,15,701.0,48.0,1.05,13.4,225.0,615.44,497.85
2018,9,24,7,30,758.0,53.0,1.0,14.2,278.0,683.44,546.02
2018,9,24,7,45,795.0,56.0,0.95,15.05,330.5,732.89,577.89
2018,9,24,8,0,832.0,59.0,0.9,15.9,383.0,773.21,601.81
2018,9,24,8,15,857.5,62.0,0.95,17.15,433.5,810.03,622.91
2018,9,24,8,30,883.0,65.0,1.0,18.4,484.0,844.56,641.84
2018,9,24,8,45,901.5,67.0,1.1,19.7,530.5,869.13,654.3
2018,9,24,9,0,920.0,69.0,1.2,21.0,577.0,890.67,664.68
2018,9,24,9,15,932.5,71.0,1.2,22.2,618.0,903.69,668.17
2018,9,24,9,30,945.0,73.0,1.2,23.4,659.0,913.21,669.52
2018,9,24,9,45,953.5,75.0,1.2,24.6,693.5,915.61,666.43
2018,9,24,10,0,962.0,77.0,1.2,25.8,728.0,914.3,661.21
2018,9,24,10,15,969.0,78.0,1.1,26.45,756.0,906.83,652.18
2018,9,24,10,30,976.0,79.0,1.0,27.1,784.0,895.64,641.04
2018,9,24,10,45,980.0,79.5,0.9,27.7,803.5,877.77,626.04
2018,9,24,11,0,984.0,80.0,0.8,28.3,823.0,856.34,609.06
2018,9,24,11,15,986.5,80.0,0.75,28.75,835.0,829.78,590.23
2018,9,24,11,30,989.0,80.0,0.7,29.2,847.0,799.91,569.48
2018,9,24,11,45,990.0,80.5,0.65,29.6,851.5,766.3,546.57
2018,9,24,12,0,991.0,81.0,0.6,30.0,856.0,729.7,519.99
2018,9,24,12,15,989.5,81.0,0.7,30.25,851.5,688.25,491.94
2018,9,24,12,30,988.0,81.0,0.8,30.5,847.0,644.34,461.26
2018,9,24,12,45,985.0,80.5,0.9,30.7,834.0,596.93,427.15
2018,9,24,13,0,982.0,80.0,1.0,30.9,821.0,547.59,390.38
2018,9,24,13,15,977.5,79.5,1.15,31.0,801.0,495.89,350.93
2018,9,24,13,30,973.0,79.0,1.3,31.1,781.0,442.83,308.85
2018,9,24,13,45,966.5,78.5,1.45,31.15,753.5,387.96,264.07
2018,9,24,14,0,960.0,78.0,1.6,31.2,726.0,332.4,217.67
2018,9,24,14,15,950.5,76.5,1.7,31.05,691.0,274.91,169.84
2018,9,24,14,30,941.0,75.0,1.8,30.9,656.0,217.53,123.6
2018,9,24,14,45,927.5,73.0,1.95,30.75,614.5,159.68,81.83
2018,9,24,15,0,914.0,71.0,2.1,30.6,573.0,102.85,50.99
2018,9,24,15,15,895.5,68.5,2.1,30.6,526.5,58.76,43.15
2018,9,24,15,30,877.0,66.0,2.1,30.6,480.0,57.09,41.96
2018,9,24,15,45,851.0,63.5,2.25,29.9,429.5,55.28,40.73
2018,9,24,16,0,825.0,61.0,2.4,29.2,379.0,47.21,34.23
2018,9,24,16,15,787.0,57.0,2.2,28.05,326.0,45.0,32.64
2018,9,24,16,30,749.0,53.0,2.0,26.9,273.0,42.76,30.94
2018,9,24,16,45,689.5,48.5,1.8,25.7,220.0,39.99,28.68
2018,9,24,17,0,630.0,44.0,1.6,24.5,167.0,37.26,26.29
2018,9,24,17,15,528.5,36.5,1.75,23.25,118.5,31.64,21.18
2018,9,24,17,30,427.0,29.0,1.9,22.0,70.0,23.78,13.46
2018,9,24,17,45,249.0,18.0,2.1,20.7,38.5,15.05,0.0
2018,9,24,18,0,71.0,7.0,2.3,19.4,7.0,6.37,0.0
2018,9,24,18,15,35.5,3.5,2.65,18.7,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,25,5,45,35.0,3.5,1.65,8.6,3.5,0.0,0.0
2018,9,25,6,0,70.0,7.0,1.6,8.7,7.0,46.59,0.0
2018,9,25,6,15,244.0,18.0,1.7,9.4,38.5,194.48,0.0
2018,9,25,6,30,418.0,29.0,1.8,10.1,70.0,348.34,274.03
2018,9,25,6,45,518.5,36.0,1.9,10.8,117.5,430.93,356.08
2018,9,25,7,0,619.0,43.0,2.0,11.5,165.0,528.35,437.97
2018,9,25,7,15,678.0,48.0,1.85,12.4,217.5,596.23,490.76
2018,9,25,7,30,737.0,53.0,1.7,13.3,270.0,664.94,540.57
2018,9,25,7,45,776.0,56.5,1.5,14.2,322.5,716.01,573.72
2018,9,25,8,0,815.0,60.0,1.3,15.1,375.0,765.98,603.91
2018,9,25,8,15,841.5,63.0,1.25,16.1,425.0,795.31,619.42
2018,9,25,8,30,868.0,66.0,1.2,17.1,475.0,830.29,638.44
2018,9,25,8,45,886.5,68.0,1.15,18.1,521.0,854.54,649.5
2018,9,25,9,0,905.0,70.0,1.1,19.1,567.0,875.8,658.41
2018,9,25,9,15,918.0,72.5,1.15,20.1,608.0,889.69,663.88
2018,9,25,9,30,931.0,75.0,1.2,21.1,649.0,900.08,667.2
2018,9,25,9,45,940.5,76.5,1.2,22.05,683.5,902.67,664.92
2018,9,25,10,0,950.0,78.0,1.2,23.0,718.0,901.6,660.53
2018,9,25,10,15,957.0,79.0,1.3,23.9,745.5,894.15,653.8
2018,9,25,10,30,964.0,80.0,1.4,24.8,773.0,883.02,644.84
2018,9,25,10,45,968.5,81.0,1.5,25.65,793.0,866.2,632.39
2018,9,25,11,0,973.0,82.0,1.6,26.5,813.0,845.83,617.71
2018,9,25,11,15,976.5,82.0,1.65,27.25,825.5,820.18,599.35
2018,9,25,11,30,980.0,82.0,1.7,28.0,838.0,791.21,578.87
2018,9,25,11,45,981.0,82.0,1.75,28.8,842.0,757.29,554.88
2018,9,25,12,0,982.0,82.0,1.8,29.6,846.0,720.44,527.07
2018,9,25,12,15,980.5,82.5,1.9,30.0,841.5,679.73,497.24
2018,9,25,12,30,979.0,83.0,2.0,30.4,837.0,636.57,464.92
2018,9,25,12,45,975.0,83.5,2.05,30.8,824.5,589.83,428.95
2018,9,25,13,0,971.0,84.0,2.1,31.2,812.0,541.25,390.69
2018,9,25,13,15,966.5,83.0,2.2,31.3,791.5,489.55,349.72
2018,9,25,13,30,962.0,82.0,2.3,31.4,771.0,436.54,306.48
2018,9,25,13,45,955.0,81.0,2.45,31.45,743.0,381.62,260.82
2018,9,25,14,0,948.0,80.0,2.6,31.5,715.0,326.08,213.86
2018,9,25,14,15,937.5,78.5,2.7,31.3,680.0,269.0,166.09
2018,9,25,14,30,927.0,77.0,2.8,31.1,645.0,212.16,120.31
2018,9,25,14,45,913.0,75.0,2.95,30.9,603.5,155.04,79.51
2018,9,25,15,0,899.0,73.0,3.1,30.7,562.0,99.01,50.23
2018,9,25,15,15,879.5,71.0,3.1,30.7,516.0,60.37,44.49
2018,9,25,15,30,860.0,69.0,3.1,30.7,470.0,59.08,43.61
2018,9,25,15,45,833.0,65.5,3.35,29.65,419.5,49.66,36.1
2018,9,25,16,0,806.0,62.0,3.6,28.6,369.0,48.0,35.0
2018,9,25,16,15,766.0,58.5,3.7,27.45,316.5,46.23,33.77
2018,9,25,16,30,726.0,55.0,3.8,26.3,264.0,44.49,32.49
2018,9,25,16,45,664.5,49.5,3.85,25.15,211.5,40.93,29.53
2018,9,25,17,0,603.0,44.0,3.9,24.0,159.0,37.36,26.37
2018,9,25,17,15,498.0,37.0,3.95,22.6,112.0,29.53,19.37
2018,9,25,17,30,393.0,30.0,4.0,21.2,65.0,24.87,14.01
2018,9,25,17,45,226.5,18.5,4.05,19.8,35.5,16.83,0.0
2018,9,25,18,0,60.0,7.0,4.1,18.4,6.0,0.0,0.0
2018,9,25,18,15,30.0,3.5,4.05,17.65,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,26,5,45,31.0,3.0,1.8,9.4,3.0,0.0,0.0
2018,9,26,6,0,62.0,6.0,1.9,9.6,6.0,5.46,0.0
2018,9,26,6,15,226.0,17.5,2.1,10.25,36.0,181.06,0.0
2018,9,26,6,30,390.0,29.0,2.3,10.9,66.0,329.17,256.6
2018,9,26,6,45,490.5,36.5,2.5,11.6,112.5,418.57,345.86
2018,9,26,7,0,591.0,44.0,2.7,12.3,159.0,507.63,422.43
2018,9,26,7,15,510.5,64.5,2.55,13.2,184.5,496.34,414.07
2018,9,26,7,30,430.0,85.0,2.4,14.1,210.0,465.52,388.0
2018,9,26,7,45,351.0,113.5,2.25,14.95,228.0,446.22,369.23
2018,9,26,8,0,272.0,142.0,2.1,15.8,246.0,404.14,332.17
2018,9,26,8,15,327.5,153.0,2.0,16.8,294.5,463.66,377.44
2018,9,26,8,30,383.0,164.0,1.9,17.8,343.0,541.04,433.54
2018,9,26,8,45,598.5,127.5,1.75,18.8,439.0,690.15,542.29
2018,9,26,9,0,814.0,91.0,1.6,19.8,535.0,828.16,632.94
2018,9,26,9,15,843.0,91.5,1.55,20.8,581.0,852.51,643.34
2018,9,26,9,30,872.0,92.0,1.5,21.8,627.0,865.88,647.45
2018,9,26,9,45,883.5,95.0,1.4,22.8,662.0,871.66,646.03
2018,9,26,10,0,895.0,98.0,1.3,23.8,697.0,873.89,642.42
2018,9,26,10,15,878.5,109.0,1.25,24.75,716.5,857.72,627.76
2018,9,26,10,30,862.0,120.0,1.2,25.7,736.0,845.02,615.84
2018,9,26,10,45,867.0,122.0,1.15,26.65,756.0,830.07,602.62
2018,9,26,11,0,872.0,124.0,1.1,27.6,776.0,811.76,587.47
2018,9,26,11,15,806.5,156.0,1.1,28.45,766.0,766.95,555.46
2018,9,26,11,30,741.0,188.0,1.1,29.3,756.0,723.68,523.09
2018,9,26,11,45,760.0,181.0,1.15,30.15,766.0,699.66,505.32
2018,9,26,12,0,779.0,174.0,1.2,31.0,776.0,672.29,484.77
2018,9,26,12,15,786.0,170.0,1.2,31.6,774.5,637.01,458.49
2018,9,26,12,30,793.0,166.0,1.2,32.2,773.0,600.42,430.83
2018,9,26,12,45,809.0,155.0,1.2,32.75,766.0,559.86,400.02
2018,9,26,13,0,825.0,144.0,1.2,33.3,759.0,516.39,366.33
2018,9,26,13,15,801.0,148.0,1.2,33.45,732.0,465.64,327.38
2018,9,26,13,30,777.0,152.0,1.2,33.6,705.0,411.51,285.3
2018,9,26,13,45,745.0,156.5,1.2,33.75,670.0,359.74,244.32
2018,9,26,14,0,713.0,161.0,1.2,33.9,635.0,310.27,204.77
2018,9,26,14,15,686.5,157.0,1.25,33.85,594.5,258.19,163.85
2018,9,26,14,30,660.0,153.0,1.3,33.8,554.0,208.64,126.31
2018,9,26,14,45,737.0,121.5,1.35,33.7,541.5,152.36,83.47
2018,9,26,15,0,814.0,90.0,1.4,33.6,529.0,94.4,49.71
2018,9,26,15,15,804.0,84.5,1.4,33.6,487.0,60.88,44.32
2018,9,26,15,30,794.0,79.0,1.4,33.6,445.0,58.29,42.4
2018,9,26,15,45,771.0,75.0,1.65,32.8,398.5,56.64,41.35
2018,9,26,16,0,748.0,71.0,1.9,32.0,352.0,54.95,40.23
2018,9,26,16,15,682.0,67.5,1.95,30.65,295.0,48.72,35.37
2018,9,26,16,30,616.0,64.0,2.0,29.3,238.0,47.4,34.51
2018,9,26,16,45,550.5,57.0,2.1,27.95,189.0,43.32,31.17
2018,9,26,17,0,485.0,50.0,2.2,26.6,140.0,39.17,27.55
2018,9,26,17,15,387.0,40.0,2.7,25.25,97.5,32.16,21.25
2018,9,26,17,30,289.0,30.0,3.2,23.9,55.0,24.96,13.36
2018,9,26,17,45,162.5,17.5,3.7,22.6,29.5,15.92,0.0
2018,9,26,18,0,36.0,5.0,4.2,21.3,4.0,0.0,0.0
2018,9,26,18,15,18.0,2.5,4.25,20.2,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,18.05,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,27,5,45,21.0,2.5,2.35,9.95,2.5,0.0,0.0
2018,9,27,6,0,42.0,5.0,2.4,10.0,5.0,4.55,0.0
2018,9,27,6,15,145.0,18.0,2.55,10.5,29.5,104.25,0.0
2018,9,27,6,30,248.0,31.0,2.7,11.0,54.0,238.3,183.69
2018,9,27,6,45,382.0,40.5,2.85,11.5,101.5,348.54,289.13
2018,9,27,7,0,516.0,50.0,3.0,12.0,149.0,466.96,391.2
2018,9,27,7,15,595.5,55.5,2.9,12.8,202.0,546.46,455.6
2018,9,27,7,30,675.0,61.0,2.8,13.6,255.0,628.29,518.3
2018,9,27,7,45,716.0,65.5,2.7,14.4,306.0,675.24,551.24
2018,9,27,8,0,757.0,70.0,2.6,15.2,357.0,726.67,586.06
2018,9,27,8,15,784.5,73.5,2.55,16.05,406.0,764.2,609.43
2018,9,27,8,30,812.0,77.0,2.5,16.9,455.0,799.51,630.53
2018,9,27,8,45,832.5,80.0,2.45,17.75,500.0,825.68,644.6
2018,9,27,9,0,853.0,83.0,2.4,18.6,545.0,848.91,656.4
2018,9,27,9,15,801.5,105.5,2.35,19.5,565.0,830.14,638.73
2018,9,27,9,30,750.0,128.0,2.3,20.4,585.0,811.32,621.71
2018,9,27,9,45,737.5,141.5,2.25,21.3,611.5,807.85,615.63
2018,9,27,10,0,725.0,155.0,2.2,22.2,638.0,801.02,607.29
2018,9,27,10,15,694.0,175.0,2.25,22.9,652.0,782.47,592.23
2018,9,27,10,30,663.0,195.0,2.3,23.6,666.0,761.05,574.29
2018,9,27,10,45,590.5,232.0,2.35,24.3,660.0,716.98,539.95
2018,9,27,11,0,518.0,269.0,2.4,25.0,654.0,677.46,508.81
2018,9,27,11,15,577.5,249.5,2.45,25.5,685.0,682.45,511.97
2018,9,27,11,30,637.0,230.0,2.5,26.0,716.0,685.43,513.05
2018,9,27,11,45,551.0,266.0,2.55,26.5,688.0,629.98,470.85
2018,9,27,12,0,465.0,302.0,2.6,27.0,660.0,579.6,432.41
2018,9,27,12,15,545.5,269.0,2.65,27.25,686.5,574.05,428.16
2018,9,27,12,30,626.0,236.0,2.7,27.5,713.0,562.55,418.61
2018,9,27,12,45,774.0,166.0,2.75,27.75,746.0,545.51,404.54
2018,9,27,13,0,922.0,96.0,2.8,28.0,779.0,519.5,382.03
2018,9,27,13,15,879.5,110.0,2.9,27.85,747.5,466.21,339.31
2018,9,27,13,30,837.0,124.0,3.0,27.7,716.0,411.2,294.68
2018,9,27,13,45,825.0,122.0,3.1,27.6,686.5,358.82,250.71
2018,9,27,14,0,813.0,120.0,3.2,27.5,657.0,306.68,206.36
2018,9,27,14,15,784.5,120.0,3.35,27.1,616.5,253.14,162.16
2018,9,27,14,30,756.0,120.0,3.5,26.7,576.0,195.83,117.06
2018,9,27,14,45,752.0,110.5,3.7,26.3,538.0,148.88,83.86
2018,9,27,15,0,748.0,101.0,3.9,25.9,500.0,96.01,56.14
2018,9,27,15,15,754.5,90.0,3.9,25.9,463.0,64.74,49.17
2018,9,27,15,30,761.0,79.0,3.9,25.9,426.0,58.22,43.85
2018,9,27,15,45,643.5,90.0,4.3,24.4,361.0,61.6,47.17
2018,9,27,16,0,526.0,101.0,4.7,22.9,296.0,71.85,56.41
2018,9,27,16,15,529.0,83.0,4.85,21.7,254.5,60.2,46.75
2018,9,27,16,30,532.0,65.0,5.0,20.5,213.0,48.0,36.38
2018,9,27,16,45,414.5,53.5,5.15,19.35,154.0,40.06,29.5
2018,9,27,17,0,297.0,42.0,5.3,18.2,95.0,31.87,22.2
2018,9,27,17,15,295.0,35.0,5.3,17.15,73.0,27.64,18.09
2018,9,27,17,30,293.0,28.0,5.3,16.1,51.0,23.29,11.91
2018,9,27,17,45,158.0,15.5,5.3,15.1,26.5,14.1,0.0
2018,9,27,18,0,23.0,3.0,5.3,14.1,2.0,0.0,0.0
2018,9,27,18,15,11.5,1.5,5.2,13.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,28,5,45,2.0,1.0,2.75,10.2,1.0,0.0,0.0
2018,9,28,6,0,4.0,2.0,2.8,10.3,2.0,0.0,0.0
2018,9,28,6,15,13.5,10.5,3.0,10.7,11.5,17.7,0.0
2018,9,28,6,30,23.0,19.0,3.2,11.1,21.0,41.03,26.79
2018,9,28,6,45,11.5,31.0,3.4,11.5,32.0,38.11,26.85
2018,9,28,7,0,0.0,43.0,3.6,11.9,43.0,38.17,27.1
2018,9,28,7,15,0.5,55.0,3.65,12.3,55.0,49.84,37.36
2018,9,28,7,30,1.0,67.0,3.7,12.7,67.0,61.45,47.37
2018,9,28,7,45,1.0,64.5,3.7,13.15,64.5,57.79,44.11
2018,9,28,8,0,1.0,62.0,3.7,13.6,62.0,55.58,42.05
2018,9,28,8,15,7.5,105.5,3.7,14.1,108.5,102.86,82.03
2018,9,28,8,30,14.0,149.0,3.7,14.6,155.0,152.5,123.1
2018,9,28,8,45,45.0,189.0,3.7,15.05,212.5,233.1,189.48
2018,9,28,9,0,76.0,229.0,3.7,15.5,270.0,302.23,244.85
2018,9,28,9,15,94.0,247.5,3.75,16.15,302.0,334.07,269.14
2018,9,28,9,30,112.0,266.0,3.8,16.8,334.0,379.97,304.0
2018,9,28,9,45,247.0,257.5,3.8,17.4,418.0,493.57,393.73
2018,9,28,10,0,382.0,249.0,3.8,18.0,502.0,589.77,467.21
2018,9,28,10,15,622.5,179.5,3.9,18.5,611.0,725.25,570.29
2018,9,28,10,30,863.0,110.0,4.0,19.0,720.0,821.72,638.71
2018,9,28,10,45,894.5,100.0,4.1,19.5,747.5,815.95,632.42
2018,9,28,11,0,926.0,90.0,4.2,20.0,775.0,806.0,623.98
2018,9,28,11,15,929.0,90.5,4.3,20.25,786.5,781.33,605.72
2018,9,28,11,30,932.0,91.0,4.4,20.5,798.0,753.51,585.4
2018,9,28,11,45,933.0,91.0,4.55,20.75,801.5,720.8,560.61
2018,9,28,12,0,934.0,91.0,4.7,21.0,805.0,685.3,532.77
2018,9,28,12,15,931.5,91.5,4.75,21.05,800.0,645.53,501.13
2018,9,28,12,30,929.0,92.0,4.8,21.1,795.0,603.53,467.1
2018,9,28,12,45,924.5,92.0,4.85,21.1,782.0,558.03,429.69
2018,9,28,13,0,920.0,92.0,4.9,21.1,769.0,510.88,390.02
2018,9,28,13,15,914.5,91.5,5.0,20.95,749.0,461.45,347.82
2018,9,28,13,30,909.0,91.0,5.1,20.8,729.0,410.89,303.58
2018,9,28,13,45,901.0,89.5,5.15,20.65,701.5,357.85,256.46
2018,9,28,14,0,893.0,88.0,5.2,20.5,674.0,304.4,208.56
2018,9,28,14,15,882.0,86.0,5.25,20.15,639.5,249.76,160.6
2018,9,28,14,30,871.0,84.0,5.3,19.8,605.0,195.5,115.51
2018,9,28,14,45,855.5,82.5,5.4,19.4,565.0,141.74,77.28
2018,9,28,15,0,840.0,81.0,5.5,19.0,525.0,80.8,45.55
2018,9,28,15,15,818.5,78.0,5.5,19.0,479.5,56.66,43.65
2018,9,28,15,30,797.0,75.0,5.5,19.0,434.0,55.68,42.97
2018,9,28,15,45,769.0,71.0,5.5,17.9,385.5,53.88,41.73
2018,9,28,16,0,741.0,67.0,5.5,16.8,337.0,52.03,40.42
2018,9,28,16,15,701.0,62.0,5.4,16.1,287.0,49.25,38.16
2018,9,28,16,30,661.0,57.0,5.3,15.4,237.0,46.42,35.77
2018,9,28,16,45,596.5,50.5,5.2,14.7,187.0,38.53,28.71
2018,9,28,17,0,532.0,44.0,5.1,14.0,137.0,34.52,24.93
2018,9,28,17,15,420.5,35.5,4.9,13.45,93.5,28.59,19.13
2018,9,28,17,30,309.0,27.0,4.7,12.9,50.0,22.59,10.63
2018,9,28,17,45,165.5,15.0,4.45,12.3,26.0,13.64,0.0
2018,9,28,18,0,22.0,3.0,4.2,11.7,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,4.05,11.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.0,1.35,9.15,2.5,0.0,0.0
2018,9,29,6,0,51.0,6.0,1.4,9.3,5.0,0.0,0.0
2018,9,29,6,15,105.5,16.0,1.7,10.2,22.5,77.96,0.0
2018,9,29,6,30,160.0,26.0,2.0,11.1,40.0,171.17,126.76
2018,9,29,6,45,136.5,46.5,2.3,11.95,64.0,172.32,140.75
2018,9,29,7,0,113.0,67.0,2.6,12.8,88.0,171.07,141.84
2018,9,29,7,15,178.0,80.0,2.6,13.45,124.5,246.94,207.53
2018,9,29,7,30,243.0,93.0,2.6,14.1,161.0,313.33,263.55
2018,9,29,7,45,224.0,115.5,2.6,14.7,188.0,329.37,275.0
2018,9,29,8,0,205.0,138.0,2.6,15.3,215.0,342.88,283.96
2018,9,29,8,15,212.5,165.5,2.5,15.8,254.5,382.38,313.72
2018,9,29,8,30,220.0,193.0,2.4,16.3,294.0,404.48,329.21
2018,9,29,8,45,251.0,209.5,2.3,16.85,335.5,462.77,372.61
2018,9,29,9,0,282.0,226.0,2.2,17.4,377.0,504.49,402.32
2018,9,29,9,15,328.5,230.5,2.15,17.85,419.0,544.26,430.93
2018,9,29,9,30,375.0,235.0,2.1,18.3,461.0,582.93,458.13
2018,9,29,9,45,463.5,221.5,2.1,18.8,516.5,650.69,506.86
2018,9,29,10,0,552.0,208.0,2.1,19.3,572.0,700.68,541.76
2018,9,29,10,15,537.0,227.0,2.25,19.7,592.5,695.86,536.15
2018,9,29,10,30,522.0,246.0,2.4,20.1,613.0,688.55,529.26
2018,9,29,10,45,537.0,247.0,2.5,20.45,633.5,684.75,525.58
2018,9,29,11,0,552.0,248.0,2.6,20.8,654.0,678.24,519.9
2018,9,29,11,15,447.0,278.5,2.7,21.05,610.5,608.93,467.2
2018,9,29,11,30,342.0,309.0,2.8,21.3,567.0,536.26,411.97
2018,9,29,11,45,261.5,331.5,2.85,21.55,529.5,485.15,372.32
2018,9,29,12,0,181.0,354.0,2.9,21.8,492.0,434.12,332.58
2018,9,29,12,15,149.5,348.0,3.0,21.9,461.5,397.3,304.52
2018,9,29,12,30,118.0,342.0,3.1,22.0,431.0,362.88,278.11
2018,9,29,12,45,184.0,337.0,3.25,22.05,473.0,381.19,291.87
2018,9,29,13,0,250.0,332.0,3.4,22.1,515.0,391.2,298.37
2018,9,29,13,15,355.0,294.5,3.5,22.15,546.5,386.38,292.48
2018,9,29,13,30,460.0,257.0,3.6,22.2,578.0,368.4,274.97
2018,9,29,13,45,559.5,211.5,3.7,22.2,586.5,334.7,243.81
2018,9,29,14,0,659.0,166.0,3.8,22.2,595.0,289.98,202.34
2018,9,29,14,15,768.0,123.0,3.85,22.05,597.5,244.64,159.05
2018,9,29,14,30,877.0,80.0,3.9,21.9,600.0,189.18,109.07
2018,9,29,14,45,862.0,78.0,4.0,21.7,560.0,134.92,71.57
2018,9,29,15,0,847.0,76.0,4.1,21.5,520.0,81.87,48.17
2018,9,29,15,15,772.0,85.0,4.1,21.5,462.5,61.61,47.46
2018,9,29,15,30,697.0,94.0,4.1,21.5,405.0,63.3,49.08
2018,9,29,15,45,582.0,101.0,4.2,20.8,340.5,70.01,55.19
2018,9,29,16,0,467.0,108.0,4.3,20.1,276.0,76.42,61.05
2018,9,29,16,15,483.0,88.5,4.2,19.55,239.0,64.17,50.64
2018,9,29,16,30,499.0,69.0,4.1,19.0,202.0,51.62,39.77
2018,9,29,16,45,474.5,57.5,4.0,18.45,162.0,44.12,33.13
2018,9,29,17,0,450.0,46.0,3.9,17.9,122.0,36.22,25.94
2018,9,29,17,15,334.5,36.0,3.65,17.25,81.5,29.07,19.11
2018,9,29,17,30,219.0,26.0,3.4,16.6,41.0,21.75,8.49
2018,9,29,17,45,119.5,14.5,3.2,15.9,21.5,13.19,0.0
2018,9,29,18,0,20.0,3.0,3.0,15.2,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,2.75,14.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,30,5,45,12.0,2.0,0.7,11.8,1.5,0.0,0.0
2018,9,30,6,0,24.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,9,30,6,15,155.5,17.0,0.75,12.35,28.5,108.52,0.0
2018,9,30,6,30,287.0,30.0,0.8,12.8,54.0,256.46,185.14
2018,9,30,6,45,393.0,40.0,0.85,13.25,97.5,351.84,284.36
2018,9,30,7,0,499.0,50.0,0.9,13.7,141.0,450.36,367.81
2018,9,30,7,15,567.0,56.5,0.9,14.1,190.5,521.58,424.82
2018,9,30,7,30,635.0,63.0,0.9,14.5,240.0,594.44,479.72
2018,9,30,7,45,680.5,67.5,0.85,14.9,290.5,648.06,517.12
2018,9,30,8,0,726.0,72.0,0.8,15.3,341.0,696.68,549.25
2018,9,30,8,15,758.0,75.5,0.7,15.95,389.5,736.99,572.96
2018,9,30,8,30,790.0,79.0,0.6,16.6,438.0,775.22,594.24
2018,9,30,8,45,814.0,81.0,0.5,17.25,483.0,802.47,607.27
2018,9,30,9,0,838.0,83.0,0.4,17.9,528.0,826.88,618.13
2018,9,30,9,15,856.0,84.0,0.3,18.55,568.0,834.3,617.64
2018,9,30,9,30,874.0,85.0,0.2,19.2,608.0,846.33,620.59
